Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
332884,Kinver Close,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (Min),A,77.0
332884,Kinver Close,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (Max),A,104.38
332884,Kinver Close,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
332884,Kinver Close,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (Min),A,49.75
332884,Kinver Close,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (Max),A,77.12
332884,Kinver Close,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
332884,Kinver Close,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94278
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93878
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91922
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (Min),A,24.5
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (Max),A,41.5
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.38
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.75
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95224
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89709
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96631
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (Min),A,47.75
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (Max),A,32.62
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,busbar,,N Current (Min),A,42.5
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,busbar,,N Current (Max),A,61.62
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (Min),A,62.62
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (Max),A,74.25
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (Min),A,76.75
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (Max),A,99.12
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (Min),A,59.75
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (Max),A,101.12
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.948
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94037
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91138
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (Min),A,28.75
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (Max),A,42.88
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,33.88
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95071
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91528
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97028
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (Min),A,50.38
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (Max),A,37.38
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,busbar,,N Current (Min),A,44.5
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,busbar,,N Current (Max),A,57.5
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.75
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (Min),A,62.75
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (Max),A,86.0
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (Min),A,80.12
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (Max),A,103.0
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (Min),A,61.5
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (Max),A,92.62
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.75
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9512
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94266
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92023
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (Min),A,27.25
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (Max),A,42.75
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9653
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9483
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97198
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (Min),A,53.5
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (Max),A,33.62
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,busbar,,N Current (Min),A,44.88
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,busbar,,N Current (Max),A,61.5
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.12
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (Min),A,64.38
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (Max),A,95.12
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (Min),A,81.88
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (Max),A,116.25
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (Min),A,64.12
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (Max),A,105.0
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94427
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92984
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95422
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (Min),A,27.88
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (Max),A,54.62
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,37.62
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.38
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97714
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93997
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97534
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (Min),A,48.5
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (Max),A,32.5
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,busbar,,N Current (Min),A,46.0
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,busbar,,N Current (Max),A,97.0
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.88
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (Min),A,61.12
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (Max),A,93.75
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (Min),A,74.0
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (Max),A,123.12
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (Min),A,69.75
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (Max),A,146.12
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.62
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91955
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92197
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (Min),A,38.88
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (Max),A,96.25
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,60.25
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.75
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,129.62
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.75
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97641
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93869
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98633
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (Min),A,60.75
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (Max),A,44.62
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,busbar,,N Current (Min),A,66.5
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,busbar,,N Current (Max),A,149.62
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,103.12
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (Min),A,53.62
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (Max),A,84.12
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (Min),A,75.75
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (Max),A,116.5
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (Min),A,122.25
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (Max),A,198.0
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.923
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91696
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95511
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (Min),A,27.75
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (Max),A,59.12
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,37.62
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.12
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94687
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93188
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (Min),A,70.25
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (Max),A,49.38
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,busbar,,N Current (Min),A,60.25
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,busbar,,N Current (Max),A,126.0
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.88
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (Min),A,54.0
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (Max),A,85.0
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (Min),A,81.12
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (Max),A,104.88
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (Min),A,89.25
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (Max),A,169.38
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9314
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91681
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97772
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (Min),A,28.75
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (Max),A,58.75
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,44.75
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94461
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94424
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (Min),A,81.38
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (Max),A,56.5
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
