Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,busbar,,N Current (Min),A,60.12
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,busbar,,N Current (Max),A,123.12
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (Min),A,55.38
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (Max),A,87.88
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (Min),A,80.25
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (Max),A,113.62
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (Min),A,101.38
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (Max),A,168.5
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92657
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91455
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9237
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (Min),A,29.88
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (Max),A,39.25
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.75
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97089
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91876
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (Min),A,82.12
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (Max),A,53.88
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,busbar,,N Current (Min),A,54.12
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,busbar,,N Current (Max),A,92.88
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (Min),A,56.12
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (Max),A,99.38
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (Min),A,80.5
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (Max),A,106.12
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (Min),A,80.88
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (Max),A,139.38
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95959
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92776
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93991
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (Min),A,29.75
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (Max),A,45.0
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,34.75
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.25
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.62
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95749
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92831
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98157
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (Min),A,82.38
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (Max),A,52.5
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,busbar,,N Current (Min),A,50.5
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,busbar,,N Current (Max),A,87.0
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (Min),A,68.62
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (Max),A,100.5
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (Min),A,78.62
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (Max),A,115.25
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (Min),A,75.88
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (Max),A,140.12
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96292
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93802
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95416
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (Min),A,29.25
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (Max),A,44.12
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,33.62
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.12
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.12
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.38
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9458
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93069
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96374
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (Min),A,46.38
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (Max),A,34.0
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,busbar,,N Current (Min),A,50.62
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,busbar,,N Current (Max),A,74.0
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.75
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (Min),A,62.12
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (Max),A,92.88
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (Min),A,83.75
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (Max),A,119.62
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (Min),A,72.0
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (Max),A,129.38
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95126
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92728
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93323
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (Min),A,29.12
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (Max),A,40.75
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,33.62
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94748
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95859
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96359
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (Min),A,54.38
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (Max),A,37.0
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,busbar,,N Current (Min),A,54.5
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,busbar,,N Current (Max),A,77.25
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.38
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (Min),A,59.88
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (Max),A,85.12
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (Min),A,91.12
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (Max),A,124.0
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (Min),A,74.62
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (Max),A,110.75
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96378
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92169
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94705
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (Min),A,30.25
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (Max),A,46.88
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,35.88
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94272
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95499
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97665
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (Min),A,68.25
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (Max),A,46.75
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,busbar,,N Current (Min),A,57.38
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,busbar,,N Current (Max),A,80.62
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.62
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (Min),A,67.62
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (Max),A,118.38
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (Min),A,87.12
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (Max),A,137.62
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (Min),A,78.12
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (Max),A,127.88
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97128
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91958
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94958
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (Min),A,30.88
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (Max),A,54.75
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,39.62
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.0
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.75
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95425
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9277
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97827
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (Min),A,69.0
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (Max),A,48.25
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,busbar,,N Current (Min),A,55.62
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,busbar,,N Current (Max),A,80.5
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.75
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (Min),A,68.88
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (Max),A,117.25
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (Min),A,83.12
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (Max),A,118.75
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (Min),A,91.5
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (Max),A,124.75
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96606
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91772
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94305
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (Min),A,32.38
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (Max),A,51.75
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,37.75
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.5
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9783
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93243
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97571
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (Min),A,66.62
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (Max),A,43.75
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
