Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,busbar,,N Current (Min),A,55.5
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,busbar,,N Current (Max),A,73.25
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.88
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (Min),A,89.62
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (Max),A,114.75
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (Min),A,80.12
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (Max),A,118.88
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (Min),A,79.0
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (Max),A,125.75
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97488
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90497
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94031
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (Min),A,31.38
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (Max),A,59.5
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,40.88
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.0
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,100.25
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.25
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.75
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97711
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96783
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98358
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (Min),A,73.62
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (Max),A,49.25
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.0
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,busbar,,N Current (Min),A,54.62
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,busbar,,N Current (Max),A,84.12
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.25
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (Min),A,76.88
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (Max),A,135.12
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (Min),A,91.25
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (Max),A,134.62
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (Min),A,86.62
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (Max),A,152.62
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97891
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93744
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94653
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (Min),A,32.0
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (Max),A,57.0
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,63.5
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,106.25
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.25
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,93.88
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.88
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96582
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95441
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98431
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (Min),A,70.5
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (Max),A,53.88
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,busbar,,N Current (Min),A,56.0
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,busbar,,N Current (Max),A,86.5
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (Min),A,82.25
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (Max),A,146.12
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (Min),A,95.25
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (Max),A,143.62
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (Min),A,92.12
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (Max),A,154.5
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9769
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92981
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94137
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (Min),A,30.5
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (Max),A,52.5
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,38.38
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.0
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.38
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.88
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9809
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94137
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98257
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (Min),A,58.75
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (Max),A,47.75
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,busbar,,N Current (Min),A,56.12
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,busbar,,N Current (Max),A,78.88
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.75
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (Min),A,82.75
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (Max),A,145.62
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (Min),A,86.0
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (Max),A,138.88
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (Min),A,99.38
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (Max),A,133.75
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9848
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92853
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97778
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (Min),A,32.75
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (Max),A,60.38
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,113.12
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.75
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.38
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.62
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.38
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97952
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94076
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98123
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (Min),A,60.75
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (Max),A,45.12
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,busbar,,N Current (Min),A,55.62
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,busbar,,N Current (Max),A,96.75
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.38
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (Min),A,92.75
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (Max),A,152.75
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (Min),A,88.25
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (Max),A,126.0
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (Min),A,111.62
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (Max),A,156.38
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97781
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92715
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95578
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (Min),A,30.88
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (Max),A,56.0
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,97.88
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.88
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95581
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96872
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98276
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (Min),A,63.5
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (Max),A,50.88
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,busbar,,N Current (Min),A,55.0
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,busbar,,N Current (Max),A,74.25
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.88
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (Min),A,69.0
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (Max),A,137.5
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (Min),A,93.38
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (Max),A,142.0
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (Min),A,96.38
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (Max),A,135.5
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98062
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94092
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95947
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (Min),A,31.38
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (Max),A,50.88
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,38.38
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.5
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.75
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.12
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94513
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93146
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98056
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (Min),A,65.75
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (Max),A,53.5
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,busbar,,N Current (Min),A,52.0
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,busbar,,N Current (Max),A,81.38
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.38
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (Min),A,76.75
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (Max),A,112.38
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (Min),A,87.75
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (Max),A,130.88
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (Min),A,86.0
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (Max),A,136.88
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98441
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94443
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96237
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (Min),A,29.12
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (Max),A,64.12
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,40.5
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.88
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,110.62
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.88
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.12
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.12
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9527
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97421
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95596
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (Min),A,69.38
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (Max),A,45.25
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
