Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.25
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,busbar,,N Current (Min),A,52.25
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,busbar,,N Current (Max),A,89.88
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (Min),A,75.88
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (Max),A,128.38
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (Min),A,96.0
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (Max),A,166.0
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (Min),A,77.5
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (Max),A,117.62
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98041
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9628
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97842
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (Min),A,28.5
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (Max),A,55.12
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,37.38
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.38
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.12
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.5
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.25
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95084
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98145
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95285
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (Min),A,70.88
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (Max),A,50.38
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.12
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,busbar,,N Current (Min),A,56.38
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,busbar,,N Current (Max),A,106.38
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.25
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (Min),A,76.38
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (Max),A,109.5
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (Min),A,115.38
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (Max),A,187.25
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (Min),A,80.25
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (Max),A,114.5
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97885
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95236
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97824
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (Min),A,29.12
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (Max),A,63.25
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,34.75
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.12
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.25
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94513
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97363
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96829
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (Min),A,67.62
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (Max),A,44.12
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,busbar,,N Current (Min),A,53.62
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,busbar,,N Current (Max),A,80.12
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (Min),A,75.88
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (Max),A,120.88
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (Min),A,107.38
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (Max),A,155.5
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (Min),A,88.62
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (Max),A,131.88
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98251
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98187
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97897
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (Min),A,32.12
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (Max),A,83.0
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,55.25
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,105.88
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.75
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.5
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,144.0
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.75
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.75
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94574
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95804
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9585
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (Min),A,60.75
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (Max),A,42.0
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,busbar,,N Current (Min),A,60.12
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,busbar,,N Current (Max),A,113.5
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.75
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (Min),A,76.12
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (Max),A,123.88
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (Min),A,122.62
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (Max),A,202.12
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.75
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (Min),A,85.62
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (Max),A,144.25
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96622
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98358
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (Min),A,31.25
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (Max),A,78.25
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,47.5
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,80.88
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,145.12
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.25
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,126.5
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.62
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94363
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96286
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97061
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (Min),A,81.25
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (Max),A,48.62
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.25
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.38
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,busbar,,N Current (Min),A,52.75
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,busbar,,N Current (Max),A,91.88
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.75
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (Min),A,100.38
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (Max),A,163.5
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (Min),A,101.88
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (Max),A,193.62
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (Min),A,97.38
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (Max),A,160.75
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95776
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (Min),A,30.25
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (Max),A,68.38
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,44.12
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,74.88
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,140.62
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.75
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.38
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.75
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,99.75
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95114
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96957
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97479
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (Min),A,81.38
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (Max),A,45.5
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.38
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,busbar,,N Current (Min),A,52.62
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,busbar,,N Current (Max),A,99.75
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.25
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (Min),A,94.62
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (Max),A,171.12
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.25
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (Min),A,109.38
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (Max),A,192.25
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (Min),A,94.62
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (Max),A,167.25
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98868
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9657
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9776
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (Min),A,30.5
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (Max),A,76.62
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,42.38
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,68.5
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,137.5
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.75
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.62
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,108.5
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,111.5
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96661
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96106
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98099
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (Min),A,77.5
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (Max),A,51.12
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,busbar,,N Current (Min),A,52.62
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,busbar,,N Current (Max),A,93.38
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.25
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (Min),A,94.5
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (Max),A,173.62
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (Min),A,111.5
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (Max),A,167.0
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (Min),A,89.38
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (Max),A,189.0
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97626
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98013
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (Min),A,28.25
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (Max),A,92.5
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,42.38
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.5
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,125.25
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.75
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.88
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,133.75
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.38
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.62
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.88
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97598
