Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97931
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98077
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (Min),A,70.38
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (Max),A,43.5
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,busbar,,N Current (Min),A,53.0
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,busbar,,N Current (Max),A,115.12
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.25
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (Min),A,105.75
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (Max),A,154.62
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (Min),A,128.0
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (Max),A,223.62
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.38
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (Min),A,95.25
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (Max),A,174.12
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98135
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9628
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (Min),A,32.38
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (Max),A,86.88
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,64.0
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,77.25
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,130.75
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.25
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,84.38
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,130.88
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.62
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.88
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9877
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98389
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98364
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (Min),A,54.12
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (Max),A,38.62
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.12
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,busbar,,N Current (Min),A,55.88
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,busbar,,N Current (Max),A,103.0
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (Min),A,117.62
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (Max),A,180.0
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (Min),A,151.38
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (Max),A,209.12
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.38
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (Min),A,95.75
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (Max),A,165.25
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98032
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97784
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97794
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (Min),A,32.12
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (Max),A,70.62
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,50.25
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.38
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,110.5
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,87.0
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,124.25
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.88
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.62
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98148
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97116
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9798
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (Min),A,61.75
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (Max),A,39.62
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,busbar,,N Current (Min),A,53.62
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,busbar,,N Current (Max),A,98.5
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.25
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (Min),A,97.12
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (Max),A,152.12
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (Min),A,134.38
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (Max),A,199.62
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.88
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (Min),A,99.25
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (Max),A,151.75
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96649
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98087
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (Min),A,30.5
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (Max),A,66.88
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,40.62
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,122.25
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.12
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,125.38
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.0
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9812
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (Min),A,72.62
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (Max),A,45.5
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.62
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.12
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.88
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,busbar,,N Current (Min),A,57.38
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,busbar,,N Current (Max),A,113.25
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.12
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (Min),A,98.12
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (Max),A,167.0
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.75
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (Min),A,129.75
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (Max),A,231.25
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.88
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (Min),A,116.5
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (Max),A,171.12
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9866
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97113
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97775
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (Min),A,31.25
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (Max),A,68.0
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,43.62
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,121.5
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.12
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,122.0
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.88
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.0
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97235
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9758
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98587
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (Min),A,66.38
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (Max),A,48.88
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.62
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.0
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,busbar,,N Current (Min),A,55.25
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,busbar,,N Current (Max),A,97.62
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.88
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (Min),A,84.25
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (Max),A,168.62
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (Min),A,126.0
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (Max),A,187.5
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (Min),A,114.75
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (Max),A,173.0
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98187
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96017
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98032
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (Min),A,29.62
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (Max),A,58.88
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,41.12
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.62
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,115.12
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.38
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.62
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96683
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97971
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98236
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (Min),A,76.88
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (Max),A,54.25
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,104.75
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.25
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,busbar,,N Current (Min),A,53.88
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,busbar,,N Current (Max),A,92.12
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (Min),A,81.12
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (Max),A,145.12
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (Min),A,123.62
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (Max),A,186.12
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.62
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (Min),A,104.88
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (Max),A,177.25
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98453
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96237
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98437
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (Min),A,29.12
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (Max),A,50.38
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,35.25
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.0
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,117.12
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.75
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,105.5
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.38
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.25
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.88
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96902
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97269
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9812
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (Min),A,74.75
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (Max),A,51.25
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.75
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,busbar,,N Current (Min),A,50.88
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,busbar,,N Current (Max),A,92.75
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.75
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (Min),A,87.5
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (Max),A,147.88
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (Min),A,118.75
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (Max),A,181.0
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (Min),A,119.25
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (Max),A,173.75
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98676
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97772
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97763
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (Min),A,31.75
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (Max),A,77.62
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,52.0
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,75.12
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,128.88
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.38
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,75.12
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,128.12
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.38
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.88
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
