Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97351
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95932
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96344
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (Min),A,59.5
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (Max),A,35.25
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,busbar,,N Current (Min),A,52.88
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,busbar,,N Current (Max),A,83.5
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.38
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (Min),A,103.0
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (Max),A,164.0
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (Min),A,119.88
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (Max),A,184.0
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (Min),A,92.5
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (Max),A,157.25
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98083
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98441
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (Min),A,32.12
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (Max),A,78.75
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,49.88
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,93.25
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,124.0
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.25
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,90.5
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,133.75
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.88
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.62
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98514
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97638
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9765
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (Min),A,60.75
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (Max),A,35.0
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.75
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,busbar,,N Current (Min),A,51.88
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,busbar,,N Current (Max),A,89.62
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (Min),A,122.12
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (Max),A,176.25
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.12
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (Min),A,137.12
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (Max),A,215.5
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (Min),A,92.25
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (Max),A,159.75
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9874
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97861
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99103
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (Min),A,30.12
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (Max),A,62.88
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,40.75
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,85.75
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,137.62
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.88
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,85.0
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,125.5
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,114.25
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.38
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98816
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98132
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97379
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (Min),A,50.0
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (Max),A,33.12
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,busbar,,N Current (Min),A,51.0
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,busbar,,N Current (Max),A,80.5
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.62
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (Min),A,119.12
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (Max),A,182.0
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (Min),A,139.0
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (Max),A,202.75
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.62
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (Min),A,111.12
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (Max),A,182.88
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98944
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97531
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98077
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (Min),A,34.5
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (Max),A,80.5
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,52.75
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,97.5
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,143.75
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.12
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,82.0
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.12
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.88
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.25
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98746
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95944
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97238
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (Min),A,61.12
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (Max),A,39.38
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,busbar,,N Current (Min),A,52.38
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,busbar,,N Current (Max),A,70.38
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.62
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (Min),A,120.88
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (Max),A,186.0
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.12
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (Min),A,128.25
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (Max),A,172.75
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.75
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (Min),A,96.38
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (Max),A,161.88
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98825
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95819
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98679
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (Min),A,31.5
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (Max),A,60.62
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,45.12
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,87.25
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,124.88
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.5
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,121.25
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99069
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95398
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96551
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (Min),A,43.12
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (Max),A,29.0
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,busbar,,N Current (Min),A,50.25
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,busbar,,N Current (Max),A,86.0
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.62
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (Min),A,120.38
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (Max),A,163.12
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (Min),A,107.75
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (Max),A,155.12
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (Min),A,87.75
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (Max),A,178.75
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98749
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94714
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97888
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (Min),A,34.12
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (Max),A,71.88
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,50.62
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,91.12
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,132.62
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.5
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.75
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95389
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98196
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (Min),A,90.0
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (Max),A,48.62
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,busbar,,N Current (Min),A,49.62
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,busbar,,N Current (Max),A,100.62
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.25
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (Min),A,119.88
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (Max),A,160.38
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.38
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (Min),A,97.62
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (Max),A,153.12
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (Min),A,89.5
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (Max),A,182.5
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98538
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94144
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98383
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (Min),A,30.12
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (Max),A,68.12
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,42.12
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,77.38
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,133.12
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.12
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.12
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.25
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.75
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.0
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96753
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97391
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (Min),A,95.0
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (Max),A,67.38
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,123.5
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.88
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,busbar,,N Current (Min),A,49.88
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,busbar,,N Current (Max),A,101.38
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.38
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (Min),A,98.0
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (Max),A,154.62
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (Min),A,101.12
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (Max),A,161.62
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (Min),A,123.75
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (Max),A,191.62
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94629
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98041
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (Min),A,28.25
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (Max),A,48.75
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,37.62
