Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,79.75
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,109.0
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.25
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.5
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,93.62
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.38
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9809
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97156
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97821
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (Min),A,76.25
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (Max),A,38.5
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,busbar,,N Current (Min),A,44.75
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,busbar,,N Current (Max),A,86.0
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.75
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (Min),A,101.62
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (Max),A,136.38
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (Min),A,104.0
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (Max),A,138.38
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (Min),A,89.62
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (Max),A,163.38
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98529
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93991
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96854
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (Min),A,28.75
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (Max),A,55.0
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,81.5
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,108.62
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.12
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.75
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.88
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.0
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97852
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97348
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98328
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (Min),A,68.62
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (Max),A,47.88
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,busbar,,N Current (Min),A,45.62
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,busbar,,N Current (Max),A,85.75
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.75
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (Min),A,102.62
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (Max),A,134.62
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (Min),A,106.62
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (Max),A,155.25
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (Min),A,96.25
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (Max),A,161.75
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98636
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94052
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97082
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (Min),A,31.38
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (Max),A,69.12
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,47.38
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,83.0
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,131.25
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.38
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.12
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.88
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97934
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96423
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98041
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (Min),A,71.38
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (Max),A,46.12
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,busbar,,N Current (Min),A,44.62
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,busbar,,N Current (Max),A,82.62
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (Min),A,104.12
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (Max),A,152.0
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (Min),A,98.12
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (Max),A,151.5
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (Min),A,92.5
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (Max),A,173.0
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9812
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93991
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96686
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (Min),A,31.62
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (Max),A,56.62
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,43.88
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,78.38
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,115.5
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.38
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.62
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97162
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96445
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9725
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (Min),A,51.88
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (Max),A,40.38
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,busbar,,N Current (Min),A,46.12
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,busbar,,N Current (Max),A,67.12
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (Min),A,98.38
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (Max),A,137.88
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.88
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (Min),A,106.12
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (Max),A,155.12
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (Min),A,85.12
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (Max),A,128.75
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97473
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94214
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97086
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (Min),A,30.0
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (Max),A,57.12
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,41.62
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,100.5
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,74.12
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,104.62
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.12
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97781
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95642
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97223
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (Min),A,62.25
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (Max),A,38.75
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,busbar,,N Current (Min),A,45.0
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,busbar,,N Current (Max),A,78.88
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (Min),A,75.25
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (Max),A,122.25
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (Min),A,109.62
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (Max),A,148.25
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (Min),A,73.12
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (Max),A,126.75
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96667
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94815
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97055
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (Min),A,28.0
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (Max),A,66.25
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,39.88
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.75
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.75
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,105.5
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.88
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98157
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97589
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96902
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (Min),A,69.62
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (Max),A,34.88
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,busbar,,N Current (Min),A,50.0
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,busbar,,N Current (Max),A,81.62
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.38
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (Min),A,78.0
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (Max),A,116.75
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (Min),A,110.75
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (Max),A,160.88
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (Min),A,77.75
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (Max),A,131.62
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97635
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94128
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97446
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (Min),A,27.12
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (Max),A,54.0
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,37.62
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,119.12
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.75
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.75
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.88
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97848
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96637
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96063
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (Min),A,41.88
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (Max),A,31.38
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,busbar,,N Current (Min),A,44.25
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,busbar,,N Current (Max),A,72.88
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.88
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (Min),A,67.0
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (Max),A,149.62
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (Min),A,100.38
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (Max),A,149.62
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (Min),A,79.0
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (Max),A,132.62
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
