Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97092
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.953
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9577
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (Min),A,31.75
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (Max),A,64.38
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,44.0
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.38
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,73.5
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,109.12
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.75
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9776
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93237
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96994
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (Min),A,67.0
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (Max),A,42.5
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,busbar,,N Current (Min),A,43.38
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,busbar,,N Current (Max),A,82.25
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.25
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (Min),A,64.62
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (Max),A,106.5
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (Min),A,99.5
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (Max),A,147.88
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (Min),A,74.88
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (Max),A,120.62
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9776
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96155
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96335
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (Min),A,28.25
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (Max),A,95.38
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,48.62
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.38
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,74.25
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,136.0
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9191
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97067
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (Min),A,70.5
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (Max),A,42.75
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,busbar,,N Current (Min),A,43.62
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,busbar,,N Current (Max),A,84.88
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (Min),A,64.75
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (Max),A,115.38
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (Min),A,101.62
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (Max),A,169.25
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (Min),A,66.75
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (Max),A,128.12
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97635
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94824
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9577
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (Min),A,33.12
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (Max),A,66.12
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,43.75
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,116.38
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,73.25
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,101.38
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.56
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95935
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91724
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95441
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (Min),A,50.0
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (Max),A,33.0
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,busbar,,N Current (Min),A,44.5
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,busbar,,N Current (Max),A,74.88
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.75
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (Min),A,65.62
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (Max),A,128.75
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (Min),A,100.5
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (Max),A,145.12
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (Min),A,66.62
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (Max),A,89.88
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98016
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96521
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97397
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (Min),A,27.62
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (Max),A,75.25
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,47.25
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,109.75
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,75.5
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,131.0
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96646
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94137
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96603
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (Min),A,66.75
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (Max),A,36.0
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,busbar,,N Current (Min),A,47.25
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,busbar,,N Current (Max),A,89.5
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (Min),A,67.12
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (Max),A,124.0
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (Min),A,115.88
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (Max),A,178.38
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (Min),A,70.62
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (Max),A,140.88
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97967
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9715
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97766
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (Min),A,28.5
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (Max),A,79.0
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,52.5
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,101.75
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.62
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,91.25
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,135.0
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.88
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96872
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95383
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97296
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (Min),A,55.25
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (Max),A,40.25
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,busbar,,N Current (Min),A,46.25
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,busbar,,N Current (Max),A,101.75
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (Min),A,76.5
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (Max),A,132.5
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (Min),A,125.38
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (Max),A,181.75
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (Min),A,88.62
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (Max),A,134.12
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97443
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97058
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98254
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (Min),A,31.38
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (Max),A,83.12
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,56.0
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.62
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.0
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,82.62
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,130.0
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.25
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,110.25
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95242
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95239
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97513
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (Min),A,89.38
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (Max),A,47.88
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,busbar,,N Current (Min),A,63.75
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,busbar,,N Current (Max),A,119.5
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.25
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (Min),A,65.62
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (Max),A,112.75
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (Min),A,119.25
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (Max),A,174.88
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.88
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (Min),A,80.88
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (Max),A,194.75
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98306
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96243
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98416
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (Min),A,27.0
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (Max),A,62.38
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,39.12
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.75
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,118.75
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.88
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.88
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,117.0
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.38
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,106.0
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.12
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97714
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96939
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (Min),A,65.25
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (Max),A,40.38
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,busbar,,N Current (Min),A,44.75
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,busbar,,N Current (Max),A,122.62
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.38
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (Min),A,75.38
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (Max),A,139.5
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (Min),A,116.5
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (Max),A,176.75
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (Min),A,88.88
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (Max),A,186.62
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T13:40:00.000+00:00,ambient,,Temperature,C,0.0
