Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97858
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95157
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (Min),A,27.0
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (Max),A,59.62
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,37.12
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.62
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.62
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.25
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,102.0
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.38
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97858
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94327
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9603
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (Min),A,50.25
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (Max),A,29.25
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,busbar,,N Current (Min),A,43.5
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,busbar,,N Current (Max),A,90.75
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (Min),A,70.12
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (Max),A,116.5
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (Min),A,94.25
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (Max),A,160.75
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (Min),A,83.25
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (Max),A,143.75
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97739
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95621
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (Min),A,28.25
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (Max),A,60.38
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,37.62
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.12
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,109.38
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96164
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93637
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96213
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (Min),A,60.0
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (Max),A,32.88
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,busbar,,N Current (Min),A,42.62
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,busbar,,N Current (Max),A,81.0
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.75
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (Min),A,57.38
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (Max),A,115.5
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (Min),A,101.62
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (Max),A,144.5
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (Min),A,71.5
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (Max),A,140.5
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98401
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94269
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (Min),A,25.12
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (Max),A,50.62
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,30.12
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,110.38
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.38
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.12
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.38
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96341
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94745
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96011
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (Min),A,46.5
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (Max),A,29.0
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,busbar,,N Current (Min),A,40.25
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,busbar,,N Current (Max),A,73.12
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.75
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (Min),A,74.0
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (Max),A,130.75
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (Min),A,86.25
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (Max),A,132.88
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (Min),A,76.75
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (Max),A,130.62
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98245
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95377
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98767
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (Min),A,24.5
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (Max),A,55.5
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.25
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.75
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.0
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.62
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96124
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93994
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95737
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (Min),A,51.12
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (Max),A,30.25
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,busbar,,N Current (Min),A,42.0
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,busbar,,N Current (Max),A,74.25
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.25
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (Min),A,66.5
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (Max),A,118.38
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (Min),A,96.5
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (Max),A,142.0
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (Min),A,68.12
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (Max),A,124.25
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95669
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98331
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (Min),A,27.25
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (Max),A,58.12
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,37.25
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.0
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,112.0
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.62
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.12
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,106.75
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.88
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.75
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95401
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89462
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97391
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (Min),A,53.12
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (Max),A,36.88
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,busbar,,N Current (Min),A,39.75
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,busbar,,N Current (Max),A,73.25
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (Min),A,70.0
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (Max),A,128.0
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (Min),A,96.5
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (Max),A,143.12
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (Min),A,67.12
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (Max),A,126.38
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95096
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9852
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (Min),A,26.12
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (Max),A,68.88
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,43.25
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,76.12
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,142.75
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.5
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.62
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.75
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.62
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95026
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91836
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97357
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (Min),A,70.62
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (Max),A,40.25
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,busbar,,N Current (Min),A,41.88
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,busbar,,N Current (Max),A,82.0
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.75
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (Min),A,91.38
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (Max),A,174.62
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (Min),A,93.62
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (Max),A,140.5
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (Min),A,66.62
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (Max),A,131.0
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98633
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95019
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98935
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (Min),A,26.25
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (Max),A,67.62
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,34.88
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,141.25
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,99.25
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,106.0
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96719
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94873
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97186
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (Min),A,55.38
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (Max),A,36.0
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,busbar,,N Current (Min),A,41.0
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,busbar,,N Current (Max),A,89.12
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.88
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (Min),A,68.5
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (Max),A,164.12
