Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (Min),A,95.12
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (Max),A,140.0
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (Min),A,84.75
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (Max),A,138.75
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98093
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9592
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98437
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (Min),A,25.75
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (Max),A,56.75
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.62
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.5
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.25
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.38
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.62
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.62
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.12
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96033
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92557
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (Min),A,85.5
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (Max),A,53.25
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.5
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,busbar,,N Current (Min),A,41.25
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,busbar,,N Current (Max),A,89.12
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (Min),A,66.5
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (Max),A,121.25
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (Min),A,98.12
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (Max),A,138.25
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (Min),A,78.88
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (Max),A,146.38
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98016
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96179
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (Min),A,25.38
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (Max),A,66.75
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,34.75
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,100.38
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.5
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,117.88
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.88
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95846
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89813
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97632
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (Min),A,88.38
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (Max),A,40.88
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,busbar,,N Current (Min),A,39.75
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,busbar,,N Current (Max),A,118.0
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (Min),A,64.12
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (Max),A,131.12
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (Min),A,88.12
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (Max),A,146.25
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (Min),A,86.0
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (Max),A,178.12
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98175
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9548
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98895
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (Min),A,24.38
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (Max),A,55.12
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,32.12
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,115.38
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.88
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.12
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.62
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.25
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9617
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88403
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96237
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (Min),A,50.75
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (Max),A,31.88
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,busbar,,N Current (Min),A,37.0
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,busbar,,N Current (Max),A,69.38
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (Min),A,63.88
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (Max),A,130.5
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (Min),A,88.38
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (Max),A,123.38
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (Min),A,72.12
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (Max),A,124.62
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9762
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93854
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9801
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (Min),A,27.5
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (Max),A,56.25
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,36.12
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,105.0
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.75
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,98.62
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.19
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95889
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90307
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96963
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (Min),A,42.0
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (Max),A,30.25
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,busbar,,N Current (Min),A,40.5
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,busbar,,N Current (Max),A,64.62
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.38
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (Min),A,72.25
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (Max),A,118.88
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (Min),A,85.75
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (Max),A,124.25
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (Min),A,72.88
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (Max),A,111.62
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98273
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95181
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98318
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (Min),A,28.38
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (Max),A,60.25
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,35.62
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.5
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,106.75
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.5
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.5
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.62
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98505
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96405
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (Min),A,72.5
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (Max),A,49.12
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,busbar,,N Current (Min),A,43.12
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,busbar,,N Current (Max),A,76.62
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.38
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (Min),A,80.5
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (Max),A,146.75
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (Min),A,97.88
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (Max),A,156.38
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (Min),A,87.75
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (Max),A,149.25
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97726
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95441
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98093
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (Min),A,27.88
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (Max),A,69.5
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,99.25
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.12
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.5
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.62
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.0
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85159
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94079
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (Min),A,64.75
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (Max),A,29.88
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,busbar,,N Current (Min),A,38.88
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,busbar,,N Current (Max),A,91.88
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.75
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (Min),A,77.88
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (Max),A,143.5
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (Min),A,89.25
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (Max),A,136.38
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (Min),A,64.25
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (Max),A,163.88
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95859
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94046
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97949
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (Min),A,26.38
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (Max),A,60.38
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,40.62
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.62
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.75
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95694
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84854
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89676
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (Min),A,31.62
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (Max),A,18.88
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
