Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,busbar,,N Current (Min),A,38.62
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,busbar,,N Current (Max),A,70.88
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.75
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (Min),A,55.88
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (Max),A,102.38
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (Min),A,81.25
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (Max),A,121.0
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (Min),A,55.0
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (Max),A,101.38
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98233
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91449
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (Min),A,23.88
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (Max),A,42.5
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,32.25
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.62
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,98.75
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.88
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.25
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-59.56
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95435
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82303
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85058
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (Min),A,42.0
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (Max),A,19.25
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,busbar,,N Current (Min),A,37.25
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,busbar,,N Current (Max),A,70.5
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.62
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (Min),A,72.12
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (Max),A,119.5
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (Min),A,69.25
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (Max),A,105.62
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (Min),A,59.0
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (Max),A,116.38
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96716
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93597
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97623
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (Min),A,25.5
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (Max),A,46.12
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.62
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.25
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81183
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94855
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (Min),A,47.25
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (Max),A,25.88
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,busbar,,N Current (Min),A,38.0
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,busbar,,N Current (Max),A,85.12
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.38
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (Min),A,61.62
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (Max),A,114.25
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (Min),A,64.62
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (Max),A,152.75
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (Min),A,49.0
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (Max),A,116.38
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92804
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97913
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (Min),A,26.75
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (Max),A,74.75
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,46.25
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.12
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,134.88
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.12
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.56
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98093
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91461
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93072
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (Min),A,40.12
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (Max),A,20.75
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,busbar,,N Current (Min),A,40.5
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,busbar,,N Current (Max),A,81.88
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.38
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (Min),A,91.5
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (Max),A,164.12
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (Min),A,68.25
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (Max),A,116.25
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (Min),A,61.75
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (Max),A,108.38
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98248
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9519
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98642
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (Min),A,27.5
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (Max),A,48.5
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.25
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,119.38
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.62
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.12
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.38
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9794
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93243
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90756
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (Min),A,35.25
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (Max),A,21.38
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,busbar,,N Current (Min),A,42.62
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,busbar,,N Current (Max),A,59.0
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.62
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (Min),A,90.25
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (Max),A,140.12
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (Min),A,88.5
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (Max),A,137.5
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (Min),A,65.12
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (Max),A,111.75
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94443
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (Min),A,26.75
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (Max),A,69.12
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,40.38
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,79.38
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,141.88
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.88
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.75
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.62
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98227
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89508
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9089
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (Min),A,60.25
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (Max),A,23.38
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,busbar,,N Current (Min),A,42.12
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,busbar,,N Current (Max),A,80.75
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.75
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (Min),A,100.5
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (Max),A,165.38
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (Min),A,86.25
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (Max),A,138.12
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (Min),A,66.12
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (Max),A,142.12
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98727
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96454
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99014
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (Min),A,26.0
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (Max),A,52.0
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,35.88
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,80.0
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,121.75
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,109.62
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.62
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,115.62
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.25
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94137
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90756
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92981
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (Min),A,49.88
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (Max),A,29.62
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,busbar,,N Current (Min),A,39.75
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,busbar,,N Current (Max),A,85.38
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.75
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (Min),A,92.5
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (Max),A,141.88
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (Min),A,91.88
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (Max),A,154.88
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (Min),A,67.75
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (Max),A,155.25
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98547
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95904
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (Min),A,24.25
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (Max),A,51.75
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,34.38
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,80.88
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,127.88
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.0
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.75
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.75
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,113.75
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.38
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95056
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93118
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94684
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (Min),A,42.0
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (Max),A,27.12
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
