Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,busbar,,N Current (Min),A,37.38
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,busbar,,N Current (Max),A,68.75
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (Min),A,93.38
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (Max),A,153.5
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (Min),A,84.12
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (Max),A,176.12
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (Min),A,68.75
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (Max),A,145.88
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98163
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95767
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98972
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (Min),A,25.62
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (Max),A,42.62
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,69.12
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,121.5
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.88
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.38
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.12
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93991
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85629
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97299
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (Min),A,61.25
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (Max),A,40.0
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,busbar,,N Current (Min),A,40.38
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,busbar,,N Current (Max),A,82.12
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (Min),A,81.88
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (Max),A,143.5
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (Min),A,86.5
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (Max),A,125.88
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (Min),A,90.25
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (Max),A,152.25
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.987
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96301
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (Min),A,26.12
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (Max),A,59.12
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,87.75
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,133.88
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.38
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.0
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,110.5
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.75
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96106
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9317
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9805
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (Min),A,55.75
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (Max),A,40.12
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,busbar,,N Current (Min),A,36.75
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,busbar,,N Current (Max),A,67.88
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.25
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (Min),A,98.5
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (Max),A,171.0
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.25
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (Min),A,104.62
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (Max),A,145.88
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (Min),A,108.5
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (Max),A,161.62
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98904
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96637
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (Min),A,27.38
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (Max),A,69.0
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,95.12
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,152.62
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.0
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.12
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.75
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.25
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.38
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9809
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97351
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (Min),A,49.88
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (Max),A,28.25
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,busbar,,N Current (Min),A,39.5
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,busbar,,N Current (Max),A,107.5
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.75
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (Min),A,125.38
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (Max),A,230.0
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.75
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (Min),A,123.62
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (Max),A,164.62
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.62
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (Min),A,99.62
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (Max),A,159.62
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97699
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (Min),A,43.75
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (Max),A,90.5
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,64.25
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,73.12
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,187.88
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,127.25
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,86.5
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,148.12
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.75
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,97.12
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98254
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95709
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96701
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (Min),A,40.12
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (Max),A,23.75
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,busbar,,N Current (Min),A,48.0
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,busbar,,N Current (Max),A,89.25
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.38
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (Min),A,96.62
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (Max),A,213.0
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.38
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (Min),A,125.12
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (Max),A,203.5
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.88
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (Min),A,85.88
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (Max),A,144.62
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97073
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98819
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (Min),A,27.5
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (Max),A,77.38
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,48.38
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,76.0
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,128.25
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.25
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.88
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,142.25
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.25
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.25
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.75
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9725
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9375
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (Min),A,102.5
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (Max),A,50.0
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,144.88
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.25
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,busbar,,N Current (Min),A,50.5
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,busbar,,N Current (Max),A,129.88
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.25
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (Min),A,99.25
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (Max),A,250.0
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.75
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (Min),A,119.75
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (Max),A,210.75
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.12
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (Min),A,73.5
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (Max),A,126.0
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97589
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9534
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (Min),A,27.0
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (Max),A,67.75
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,37.62
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,135.88
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.25
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.12
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,104.5
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.75
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9509
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95257
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (Min),A,91.0
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (Max),A,24.75
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,125.88
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,busbar,,N Current (Min),A,40.75
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,busbar,,N Current (Max),A,106.88
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.12
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (Min),A,81.75
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (Max),A,216.38
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (Min),A,97.25
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (Max),A,136.62
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (Min),A,79.25
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (Max),A,135.88
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95718
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95544
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98529
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (Min),A,30.88
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (Max),A,65.12
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,46.62
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.0
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,72.12
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,117.12
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.38
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93017
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91223
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (Min),A,38.0
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (Max),A,23.75
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
