Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,busbar,,N Current (Min),A,39.62
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,busbar,,N Current (Max),A,74.25
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.88
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (Min),A,77.0
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (Max),A,127.12
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (Min),A,97.62
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (Max),A,150.12
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (Min),A,63.88
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (Max),A,112.5
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97244
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9671
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (Min),A,28.62
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (Max),A,73.38
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,47.5
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,96.0
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.38
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,81.38
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,135.75
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.62
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.88
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99597
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93362
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94913
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (Min),A,62.5
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (Max),A,27.88
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.25
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,busbar,,N Current (Min),A,39.38
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,busbar,,N Current (Max),A,79.5
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.75
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (Min),A,93.62
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (Max),A,165.62
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (Min),A,116.88
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (Max),A,181.0
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (Min),A,62.12
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (Max),A,152.75
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97513
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96503
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (Min),A,29.62
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (Max),A,80.12
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,51.5
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,101.38
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.88
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,76.5
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,109.12
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.38
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,80.38
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,141.75
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94693
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96176
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (Min),A,80.25
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (Max),A,31.62
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.5
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,busbar,,N Current (Min),A,40.12
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,busbar,,N Current (Max),A,86.25
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.75
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (Min),A,106.38
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (Max),A,191.38
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (Min),A,109.88
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (Max),A,157.25
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (Min),A,108.75
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (Max),A,173.5
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96081
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (Min),A,26.62
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (Max),A,56.25
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,75.5
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,123.75
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.12
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.25
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.25
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.12
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,134.75
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.88
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93506
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97034
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (Min),A,55.5
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (Max),A,31.12
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,busbar,,N Current (Min),A,40.88
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,busbar,,N Current (Max),A,78.38
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.62
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (Min),A,97.75
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (Max),A,166.38
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.25
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (Min),A,97.12
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (Max),A,147.38
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (Min),A,96.38
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (Max),A,164.62
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98099
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93994
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (Min),A,25.88
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (Max),A,56.75
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,34.75
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,98.5
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,105.75
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.12
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97012
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95065
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97699
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (Min),A,64.25
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (Max),A,34.88
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,busbar,,N Current (Min),A,41.0
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,busbar,,N Current (Max),A,98.88
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.38
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (Min),A,78.38
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (Max),A,117.38
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (Min),A,91.62
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (Max),A,131.5
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (Min),A,93.12
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (Max),A,173.12
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98087
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94665
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (Min),A,26.88
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (Max),A,81.62
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,45.62
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,94.75
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.88
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.88
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,129.5
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.38
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95944
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94064
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96875
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (Min),A,59.12
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (Max),A,32.88
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,busbar,,N Current (Min),A,43.12
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,busbar,,N Current (Max),A,128.62
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.12
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (Min),A,77.0
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (Max),A,118.25
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (Min),A,90.62
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (Max),A,152.62
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (Min),A,108.75
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (Max),A,186.25
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98346
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94675
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (Min),A,23.12
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (Max),A,55.38
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,34.75
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.25
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9628
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96506
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95166
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (Min),A,41.25
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (Max),A,29.75
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,busbar,,N Current (Min),A,45.12
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,busbar,,N Current (Max),A,85.5
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (Min),A,76.5
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (Max),A,119.25
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (Min),A,96.88
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (Max),A,152.62
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (Min),A,103.12
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (Max),A,144.0
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97778
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92944
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99222
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (Min),A,28.75
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (Max),A,60.62
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.38
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.88
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.75
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,123.25
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.0
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96936
