Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96378
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95511
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (Min),A,49.75
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (Max),A,30.62
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,busbar,,N Current (Min),A,43.88
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,busbar,,N Current (Max),A,95.0
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.62
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (Min),A,81.88
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (Max),A,106.88
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (Min),A,85.0
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (Max),A,179.25
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (Min),A,93.12
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (Max),A,146.75
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97955
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95782
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (Min),A,22.88
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (Max),A,64.5
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,39.62
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.75
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.75
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,125.88
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,104.38
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97046
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93527
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96902
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (Min),A,52.62
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (Max),A,30.88
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,busbar,,N Current (Min),A,41.0
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,busbar,,N Current (Max),A,88.25
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (Min),A,69.75
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (Max),A,133.5
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (Min),A,81.0
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (Max),A,168.0
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (Min),A,84.0
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (Max),A,142.75
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98013
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93945
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (Min),A,22.38
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (Max),A,71.62
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,29.62
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,117.75
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9725
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90765
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88779
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (Min),A,32.12
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (Max),A,18.88
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,busbar,,N Current (Min),A,35.88
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,busbar,,N Current (Max),A,84.38
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.12
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (Min),A,60.75
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (Max),A,147.88
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (Min),A,70.12
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (Max),A,100.12
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (Min),A,60.0
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (Max),A,94.12
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96985
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93298
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97754
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (Min),A,21.75
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (Max),A,45.25
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.75
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.38
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.69
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97156
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94382
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87942
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (Min),A,33.5
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (Max),A,17.75
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,busbar,,N Current (Min),A,34.38
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,busbar,,N Current (Max),A,58.88
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.75
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (Min),A,57.75
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (Max),A,95.12
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (Min),A,75.0
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (Max),A,114.0
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (Min),A,55.88
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (Max),A,101.62
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95773
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91418
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (Min),A,24.38
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (Max),A,54.5
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,39.5
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95865
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90497
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91897
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (Min),A,41.75
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (Max),A,20.88
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,busbar,,N Current (Min),A,38.38
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,busbar,,N Current (Max),A,82.88
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.25
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (Min),A,50.0
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (Max),A,72.0
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (Min),A,65.0
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (Max),A,92.62
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (Min),A,64.0
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (Max),A,121.12
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95261
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93848
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97455
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (Min),A,24.5
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (Max),A,47.0
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,31.25
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.5
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.12
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97754
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92584
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92206
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (Min),A,34.62
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (Max),A,20.62
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,busbar,,N Current (Min),A,36.38
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,busbar,,N Current (Max),A,69.0
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.62
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (Min),A,48.75
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (Max),A,87.5
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (Min),A,70.38
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (Max),A,101.62
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (Min),A,67.62
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (Max),A,110.25
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95956
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90915
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97543
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (Min),A,21.88
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (Max),A,45.88
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.88
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97937
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86938
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86722
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (Min),A,36.12
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (Max),A,17.75
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,busbar,,N Current (Min),A,35.38
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,busbar,,N Current (Max),A,57.5
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.38
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (Min),A,42.75
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (Max),A,84.38
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (Min),A,58.0
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (Max),A,86.38
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (Min),A,55.75
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (Max),A,96.0
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94318
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87964
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97653
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (Min),A,22.25
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (Max),A,54.88
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
