Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94934
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84521
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87155
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (Min),A,24.88
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (Max),A,16.75
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,busbar,,N Current (Min),A,34.62
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,busbar,,N Current (Max),A,74.88
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (Min),A,38.38
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (Max),A,74.25
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (Min),A,54.88
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (Max),A,76.38
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (Min),A,41.12
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (Max),A,102.75
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94452
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8959
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89035
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (Min),A,20.75
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (Max),A,33.0
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,24.75
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.44
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88263
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89316
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85418
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (Min),A,26.62
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (Max),A,18.88
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,busbar,,N Current (Min),A,32.5
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,busbar,,N Current (Max),A,49.38
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.88
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (Min),A,39.12
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (Max),A,60.38
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (Min),A,54.38
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (Max),A,83.62
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (Min),A,36.75
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (Max),A,65.12
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95142
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87527
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8902
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (Min),A,20.38
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (Max),A,33.25
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92892
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87295
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92633
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (Min),A,33.5
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (Max),A,22.62
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,busbar,,N Current (Min),A,32.12
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,busbar,,N Current (Max),A,48.5
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.88
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (Min),A,40.12
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (Max),A,65.38
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (Min),A,55.0
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (Max),A,82.75
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (Min),A,36.88
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (Max),A,72.38
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93417
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86923
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89239
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (Min),A,20.0
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (Max),A,37.38
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,22.75
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.31
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94757
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85892
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8782
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (Min),A,29.0
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (Max),A,17.25
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,busbar,,N Current (Min),A,30.75
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,busbar,,N Current (Max),A,53.0
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (Min),A,39.25
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (Max),A,66.62
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (Min),A,52.0
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (Max),A,77.25
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (Min),A,35.5
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (Max),A,71.38
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91702
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84939
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85916
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (Min),A,19.38
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (Max),A,29.5
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,21.88
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.81
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92947
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88257
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83072
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (Min),A,25.75
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (Max),A,15.25
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,busbar,,N Current (Min),A,29.75
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,busbar,,N Current (Max),A,40.38
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.38
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (Min),A,37.88
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (Max),A,58.12
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (Min),A,51.75
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (Max),A,72.38
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (Min),A,33.75
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (Max),A,51.38
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.19
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90381
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84683
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87588
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (Max),A,26.12
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.5
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91568
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83813
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82733
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (Min),A,20.88
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (Max),A,14.38
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,busbar,,N Current (Min),A,27.62
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,busbar,,N Current (Max),A,39.12
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.88
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (Min),A,35.25
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (Max),A,55.75
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (Min),A,48.25
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (Max),A,65.88
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (Min),A,34.38
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (Max),A,56.62
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.81
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89291
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87451
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88589
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (Min),A,18.0
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (Max),A,43.75
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.75
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.12
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90875
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83743
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82437
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (Min),A,21.38
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (Max),A,13.5
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,busbar,,N Current (Min),A,28.0
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,busbar,,N Current (Max),A,48.25
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.62
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (Min),A,34.0
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (Max),A,54.38
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (Min),A,53.0
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (Max),A,78.62
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (Min),A,33.25
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (Max),A,50.25
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.25
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.5
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89026
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85699
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88211
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (Min),A,19.0
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (Max),A,28.62
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,22.12
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
