Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.19
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85666
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86368
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85272
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (Min),A,27.25
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (Max),A,17.0
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,busbar,,N Current (Min),A,29.62
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,busbar,,N Current (Max),A,49.5
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.88
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (Min),A,33.62
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (Max),A,47.12
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (Min),A,54.0
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (Max),A,79.88
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (Min),A,30.75
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (Max),A,53.38
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86413
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87109
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85348
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (Min),A,20.12
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (Max),A,33.25
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,24.62
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88547
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87411
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86053
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (Min),A,26.62
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (Max),A,16.5
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,busbar,,N Current (Min),A,30.5
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,busbar,,N Current (Max),A,54.88
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.38
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (Min),A,34.12
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (Max),A,44.12
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (Min),A,52.25
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (Max),A,84.62
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (Min),A,31.0
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (Max),A,50.62
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.5
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.0
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.88
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87933
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86468
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89624
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (Min),A,19.38
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (Max),A,32.75
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,23.75
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.0
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92566
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81857
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85672
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (Min),A,21.88
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (Max),A,13.75
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.31
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,busbar,,N Current (Min),A,28.62
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,busbar,,N Current (Max),A,42.5
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (Min),A,34.25
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (Max),A,54.0
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (Min),A,50.75
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (Max),A,68.38
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (Min),A,32.75
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (Max),A,47.12
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85367
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8439
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92352
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (Min),A,17.5
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (Max),A,30.38
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,23.25
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.81
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.81
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90503
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85281
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84173
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (Min),A,22.25
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (Max),A,13.75
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,busbar,,N Current (Min),A,27.5
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,busbar,,N Current (Max),A,47.75
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (Min),A,29.0
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (Max),A,48.75
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (Min),A,48.38
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (Max),A,70.88
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (Min),A,31.38
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (Max),A,61.62
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.19
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89523
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84894
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86148
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (Max),A,29.38
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,21.75
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.31
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.81
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89194
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90582
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83761
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (Min),A,24.62
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (Max),A,15.75
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,busbar,,N Current (Min),A,26.12
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,busbar,,N Current (Max),A,48.88
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.25
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (Min),A,29.62
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (Max),A,56.5
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (Min),A,49.75
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (Max),A,76.88
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (Min),A,31.12
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (Max),A,54.25
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.31
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.13
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88745
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84878
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82968
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (Min),A,16.25
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (Max),A,27.38
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,19.88
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.38
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.69
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91034
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91324
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73385
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (Min),A,21.5
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (Max),A,12.38
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,busbar,,N Current (Min),A,26.12
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,busbar,,N Current (Max),A,41.62
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.38
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (Min),A,29.38
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (Max),A,46.0
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (Min),A,47.12
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (Max),A,69.25
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (Min),A,30.25
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (Max),A,44.12
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.13
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93344
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83221
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81375
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (Min),A,15.25
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (Max),A,29.38
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.81
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92044
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88663
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80639
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (Min),A,19.0
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (Max),A,12.75
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,busbar,,N Current (Min),A,25.38
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,busbar,,N Current (Max),A,35.62
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.62
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (Min),A,37.75
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (Max),A,52.38
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (Min),A,47.0
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (Max),A,64.38
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (Min),A,29.88
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (Max),A,44.75
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.5
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92902
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81344
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8388
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
