Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (Max),A,30.38
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,18.88
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.06
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90884
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88891
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79351
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (Min),A,29.0
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (Max),A,14.38
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,busbar,,N Current (Min),A,25.62
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,busbar,,N Current (Max),A,43.25
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.25
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (Min),A,31.0
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (Max),A,54.75
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (Min),A,46.38
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (Max),A,70.25
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (Min),A,29.62
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (Max),A,62.88
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.69
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.06
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92309
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81204
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82754
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (Min),A,16.75
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (Max),A,23.62
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87689
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87738
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92663
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (Min),A,28.75
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (Max),A,20.5
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,busbar,,N Current (Min),A,27.12
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,busbar,,N Current (Max),A,40.75
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (Min),A,37.38
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (Max),A,49.75
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (Min),A,46.88
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (Max),A,71.38
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (Min),A,37.62
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (Max),A,58.38
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.56
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.75
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90683
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81451
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80862
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (Max),A,31.12
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,19.62
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.44
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83212
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83276
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93429
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (Min),A,28.12
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (Max),A,20.75
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,busbar,,N Current (Min),A,27.38
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,busbar,,N Current (Max),A,41.0
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (Min),A,29.62
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (Max),A,49.88
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (Min),A,46.62
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (Max),A,70.25
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (Min),A,38.5
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (Max),A,56.5
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.56
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.63
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.19
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86773
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80316
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83261
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (Min),A,17.0
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (Max),A,27.62
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.5
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.19
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89462
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87002
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95264
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (Min),A,31.62
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (Max),A,21.75
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,busbar,,N Current (Min),A,28.25
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,busbar,,N Current (Max),A,45.12
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (Min),A,29.12
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (Max),A,48.25
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (Min),A,46.62
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (Max),A,65.0
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (Min),A,39.0
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (Max),A,58.25
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.69
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.56
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9017
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8139
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89245
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (Min),A,16.75
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (Max),A,27.12
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91897
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89288
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94366
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (Min),A,28.0
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (Max),A,19.88
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,busbar,,N Current (Min),A,29.38
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,busbar,,N Current (Max),A,48.0
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.25
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (Min),A,30.12
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (Max),A,41.5
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (Min),A,47.5
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (Max),A,68.75
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (Min),A,33.88
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (Max),A,56.75
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.13
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.88
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91833
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8262
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86233
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (Max),A,27.25
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9165
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87304
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83374
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (Min),A,21.75
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (Max),A,14.5
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,busbar,,N Current (Min),A,27.38
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,busbar,,N Current (Max),A,39.62
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.75
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (Min),A,30.25
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (Max),A,41.62
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (Min),A,48.88
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (Max),A,65.62
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (Min),A,32.75
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (Max),A,53.0
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.19
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.87
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91629
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8356
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82742
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (Min),A,17.0
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (Max),A,27.25
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,19.38
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.0
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.56
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84466
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86786
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8446
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (Min),A,25.5
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (Max),A,16.75
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,busbar,,N Current (Min),A,27.25
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,busbar,,N Current (Max),A,45.62
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (Min),A,30.0
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (Max),A,50.0
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (Min),A,48.0
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (Max),A,74.0
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (Min),A,32.25
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (Max),A,47.88
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.38
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.25
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
