Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.44
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92831
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85391
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83334
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (Min),A,17.0
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (Max),A,24.25
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,19.38
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.69
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85849
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85309
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84347
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (Min),A,26.75
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (Max),A,17.38
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,busbar,,N Current (Min),A,29.75
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,busbar,,N Current (Max),A,40.38
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.25
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (Min),A,30.25
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (Max),A,48.75
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (Min),A,48.62
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (Max),A,69.62
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (Min),A,32.75
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (Max),A,49.88
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91635
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84537
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84277
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (Min),A,17.62
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (Max),A,38.75
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,20.62
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.81
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.19
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89984
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8389
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86764
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (Min),A,31.0
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (Max),A,15.62
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,busbar,,N Current (Min),A,28.0
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,busbar,,N Current (Max),A,45.0
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.62
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (Min),A,31.88
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (Max),A,52.88
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (Min),A,47.62
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (Max),A,74.25
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (Min),A,32.0
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (Max),A,59.25
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.37
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90079
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88574
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8222
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (Min),A,18.5
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (Max),A,34.88
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,23.88
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.5
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87985
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87454
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76352
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (Min),A,22.38
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (Max),A,14.75
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,busbar,,N Current (Min),A,29.0
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,busbar,,N Current (Max),A,49.38
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.38
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (Min),A,32.0
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (Max),A,44.88
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.88
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (Min),A,50.88
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (Max),A,80.25
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (Min),A,30.25
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (Max),A,51.62
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.69
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91275
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83474
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87131
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (Min),A,17.62
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (Max),A,30.62
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,20.25
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.44
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91458
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87359
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73648
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (Min),A,21.0
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (Max),A,12.62
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,busbar,,N Current (Min),A,28.25
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,busbar,,N Current (Max),A,40.75
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.88
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (Min),A,33.0
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (Max),A,49.38
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (Min),A,49.25
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (Max),A,70.38
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (Min),A,31.12
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (Max),A,48.5
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.25
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.88
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91931
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84457
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85574
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (Min),A,17.75
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (Max),A,25.88
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.37
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9216
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90674
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7886
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (Min),A,22.75
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (Max),A,14.38
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,busbar,,N Current (Min),A,28.5
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,busbar,,N Current (Max),A,40.38
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.75
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (Min),A,32.62
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (Max),A,54.62
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (Min),A,47.38
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (Max),A,70.62
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (Min),A,30.62
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (Max),A,45.88
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.5
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92157
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81265
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83352
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (Max),A,26.38
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,20.25
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.44
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90723
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89142
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80426
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (Min),A,20.75
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (Max),A,13.88
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,busbar,,N Current (Min),A,28.75
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,busbar,,N Current (Max),A,39.25
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.25
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (Min),A,33.25
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (Max),A,55.62
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (Min),A,46.12
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (Max),A,70.75
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (Min),A,31.5
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (Max),A,46.62
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.0
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88632
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83011
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83954
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (Min),A,18.25
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (Max),A,28.62
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.38
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.69
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90591
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83474
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8515
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (Min),A,26.5
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (Max),A,15.0
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,busbar,,N Current (Min),A,28.88
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,busbar,,N Current (Max),A,45.5
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (Min),A,32.12
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (Max),A,53.5
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (Min),A,48.62
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (Max),A,72.88
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (Min),A,32.12
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (Max),A,47.75
