Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.25
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.0
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83706
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82742
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85031
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (Min),A,18.0
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (Max),A,31.0
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,21.62
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.81
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.44
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92883
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85855
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83352
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (Min),A,22.88
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (Max),A,13.5
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,busbar,,N Current (Min),A,28.5
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,busbar,,N Current (Max),A,41.5
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.25
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (Min),A,31.12
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (Max),A,41.38
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (Min),A,46.25
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (Max),A,65.88
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (Min),A,31.38
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (Max),A,49.38
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.62
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.25
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.94
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81109
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82284
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82889
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (Min),A,17.75
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (Max),A,32.38
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,21.62
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.06
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.06
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92224
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90951
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81421
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (Min),A,24.75
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (Max),A,17.12
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,busbar,,N Current (Min),A,29.75
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,busbar,,N Current (Max),A,47.12
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.25
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (Min),A,30.38
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (Max),A,39.62
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (Min),A,51.88
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (Max),A,73.25
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (Min),A,31.25
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (Max),A,51.12
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.75
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.81
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8356
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82251
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87509
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (Min),A,17.12
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (Max),A,37.62
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,20.62
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.19
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8909
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8078
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84521
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (Min),A,22.25
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (Max),A,15.88
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,busbar,,N Current (Min),A,28.62
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,busbar,,N Current (Max),A,41.25
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.38
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (Min),A,30.75
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (Max),A,50.0
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (Min),A,46.5
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (Max),A,70.12
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (Min),A,33.12
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (Max),A,47.62
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.81
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.12
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86111
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82013
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86783
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (Min),A,17.38
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (Max),A,29.88
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.0
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89694
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84781
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83401
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (Min),A,23.88
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (Max),A,15.0
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,busbar,,N Current (Min),A,28.12
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,busbar,,N Current (Max),A,41.12
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.12
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (Min),A,31.75
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (Max),A,40.25
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (Min),A,46.38
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (Max),A,65.5
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (Min),A,32.62
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (Max),A,50.5
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.06
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91836
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80587
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83416
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (Max),A,26.12
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,19.88
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.5
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90875
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88473
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85733
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (Min),A,23.5
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (Max),A,16.62
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,busbar,,N Current (Min),A,29.62
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,busbar,,N Current (Max),A,41.75
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.62
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (Min),A,33.5
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (Max),A,53.25
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (Min),A,46.88
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (Max),A,70.38
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (Min),A,33.5
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (Max),A,54.12
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.5
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.75
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87857
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82806
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85531
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (Min),A,18.12
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (Max),A,34.88
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.88
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88846
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8616
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83752
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (Min),A,20.12
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (Max),A,15.75
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,busbar,,N Current (Min),A,30.25
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,busbar,,N Current (Max),A,48.88
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.62
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (Min),A,32.75
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (Max),A,48.62
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (Min),A,46.62
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (Max),A,76.25
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (Min),A,34.75
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (Max),A,58.75
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.38
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.19
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87164
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83581
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87115
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (Min),A,18.88
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (Max),A,33.38
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.87
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87521
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80426
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7958
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (Min),A,22.88
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (Max),A,15.0
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,busbar,,N Current (Min),A,30.5
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,busbar,,N Current (Max),A,44.88
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.38
