Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (Min),A,33.75
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (Max),A,54.0
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (Min),A,49.88
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (Max),A,66.25
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (Min),A,35.25
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (Max),A,58.25
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.44
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89529
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83062
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87665
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (Min),A,18.62
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (Max),A,32.62
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,21.12
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.94
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90314
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86398
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8284
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (Min),A,23.75
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (Max),A,16.12
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,busbar,,N Current (Min),A,30.88
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,busbar,,N Current (Max),A,46.62
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (Min),A,34.12
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (Max),A,46.38
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (Min),A,48.62
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (Max),A,74.62
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (Min),A,33.75
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (Max),A,49.75
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.75
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.62
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92526
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84021
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86755
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (Max),A,37.0
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.38
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91388
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85357
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86914
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (Min),A,20.0
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (Max),A,14.5
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,busbar,,N Current (Min),A,29.38
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,busbar,,N Current (Max),A,38.62
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.62
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (Min),A,36.25
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (Max),A,69.88
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (Min),A,49.25
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (Max),A,65.88
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (Min),A,34.62
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (Max),A,50.62
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.0
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89868
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84936
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87494
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (Min),A,18.5
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (Max),A,30.0
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,21.38
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.69
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91449
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84857
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84253
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (Min),A,25.38
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (Max),A,15.75
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,busbar,,N Current (Min),A,29.25
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,busbar,,N Current (Max),A,47.38
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.25
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (Min),A,35.38
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (Max),A,51.62
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (Min),A,46.75
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (Max),A,71.5
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (Min),A,34.38
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (Max),A,51.5
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.38
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.88
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9006
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84063
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84323
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (Max),A,34.5
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,22.62
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91275
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89899
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90991
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (Min),A,31.5
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (Max),A,21.25
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,busbar,,N Current (Min),A,27.0
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,busbar,,N Current (Max),A,52.62
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (Min),A,36.0
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (Max),A,50.62
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (Min),A,48.25
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (Max),A,86.12
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (Min),A,34.12
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (Max),A,65.12
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.19
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.81
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92374
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82638
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83163
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (Min),A,20.0
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (Max),A,32.75
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.38
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.06
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90222
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82626
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92724
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (Min),A,30.12
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (Max),A,23.25
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.59
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.41
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.75
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,busbar,,N Current (Min),A,31.38
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,busbar,,N Current (Max),A,51.0
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.12
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (Min),A,36.5
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (Max),A,59.5
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (Min),A,51.62
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (Max),A,71.5
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (Min),A,40.12
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (Max),A,68.0
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.62
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.25
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90228
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82757
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90518
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (Min),A,20.25
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (Max),A,26.12
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.62
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.25
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88397
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83081
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92947
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (Min),A,35.25
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (Max),A,25.38
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,busbar,,N Current (Min),A,35.38
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,busbar,,N Current (Max),A,49.62
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.88
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (Min),A,37.12
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (Max),A,55.0
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (Min),A,51.38
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (Max),A,71.75
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (Min),A,50.0
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (Max),A,65.38
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-12T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94257
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94974
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92737
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (Min),A,24.62
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (Max),A,45.38
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (RMS),A,33.88
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93027
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88544
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95767
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (Min),A,37.5
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (Max),A,29.38
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
