Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,busbar,,N Current (Min),A,39.75
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,busbar,,N Current (Max),A,63.25
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.88
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (Min),A,39.12
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (Max),A,55.75
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (Min),A,69.88
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (Max),A,104.25
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (Min),A,55.75
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (Max),A,76.12
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9465
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91153
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93655
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (Min),A,21.75
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (Max),A,33.12
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (RMS),A,25.88
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90909
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83175
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93878
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (Min),A,41.38
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (Max),A,28.62
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,busbar,,N Current (Min),A,36.25
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,busbar,,N Current (Max),A,58.75
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.25
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (Min),A,41.12
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (Max),A,67.75
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (Min),A,58.75
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (Max),A,87.5
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (Min),A,52.38
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (Max),A,80.25
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93631
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93527
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91864
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (Min),A,21.88
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (Max),A,49.25
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (RMS),A,31.62
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.44
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87735
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7897
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90869
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (Min),A,40.38
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (Max),A,26.38
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,busbar,,N Current (Min),A,37.5
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,busbar,,N Current (Max),A,64.5
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.75
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (Min),A,40.0
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (Max),A,74.88
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (Min),A,60.5
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (Max),A,96.12
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (Min),A,48.75
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (Max),A,84.62
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95572
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94409
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89319
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (Min),A,21.0
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (Max),A,50.25
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (RMS),A,33.38
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.56
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89389
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87088
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94818
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (Min),A,40.25
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (Max),A,30.12
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,busbar,,N Current (Min),A,37.12
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,busbar,,N Current (Max),A,68.25
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (Min),A,41.0
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (Max),A,75.0
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (Min),A,62.25
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (Max),A,123.0
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (Min),A,54.38
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (Max),A,69.25
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.75
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96857
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96201
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91907
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (Min),A,28.62
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (Max),A,49.88
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (RMS),A,38.88
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.0
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94449
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9292
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95752
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (Min),A,44.62
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (Max),A,31.88
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,busbar,,N Current (Min),A,42.38
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,busbar,,N Current (Max),A,71.88
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.88
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (Min),A,52.75
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (Max),A,81.5
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (Min),A,82.5
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (Max),A,122.75
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (Min),A,49.62
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (Max),A,85.62
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94553
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95422
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88449
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (Min),A,23.0
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (Max),A,64.88
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (RMS),A,38.62
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.5
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95669
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90954
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93887
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (Min),A,34.0
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (Max),A,26.12
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,busbar,,N Current (Min),A,42.25
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,busbar,,N Current (Max),A,80.0
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (Min),A,47.5
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (Max),A,75.0
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (Min),A,74.75
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (Max),A,130.5
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (Min),A,48.38
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (Max),A,74.62
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94873
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95187
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88873
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (Min),A,25.38
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (Max),A,63.25
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (RMS),A,38.75
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93408
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93558
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94293
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (Min),A,41.62
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (Max),A,31.25
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,busbar,,N Current (Min),A,45.75
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,busbar,,N Current (Max),A,83.12
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (Min),A,47.88
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (Max),A,70.62
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (Min),A,76.75
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (Max),A,130.38
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (Min),A,51.12
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (Max),A,74.0
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95114
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93124
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88425
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (Min),A,23.62
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (Max),A,49.5
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93823
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93149
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91702
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (Min),A,47.25
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (Max),A,26.62
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
