Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,busbar,,N Current (Min),A,43.5
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,busbar,,N Current (Max),A,85.75
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.25
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (Min),A,49.38
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (Max),A,87.25
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (Min),A,70.12
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (Max),A,128.62
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (Min),A,46.62
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (Max),A,65.75
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.81
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94467
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93866
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8945
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (Min),A,25.62
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (Max),A,50.38
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (RMS),A,33.25
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94406
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92267
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94864
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (Min),A,49.75
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (Max),A,30.62
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,busbar,,N Current (Min),A,46.5
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,busbar,,N Current (Max),A,66.75
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.12
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (Min),A,51.25
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (Max),A,75.88
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (Min),A,74.75
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (Max),A,109.88
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (Min),A,48.5
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (Max),A,87.25
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.5
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96661
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95547
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88962
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (Min),A,28.88
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (Max),A,53.5
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (RMS),A,40.75
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92062
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87497
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92584
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (Min),A,37.88
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (Max),A,26.75
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,busbar,,N Current (Min),A,45.88
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,busbar,,N Current (Max),A,65.75
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (Min),A,58.12
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (Max),A,84.88
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (Min),A,77.62
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (Max),A,115.0
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (Min),A,50.25
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (Max),A,78.75
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96735
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94681
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90353
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (Min),A,30.25
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (Max),A,60.25
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (RMS),A,39.88
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.62
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.12
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91556
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89181
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93231
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (Min),A,40.12
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (Max),A,29.12
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,busbar,,N Current (Min),A,45.5
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,busbar,,N Current (Max),A,77.5
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (Min),A,56.62
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (Max),A,87.5
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (Min),A,78.5
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (Max),A,129.0
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (Min),A,52.0
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (Max),A,77.38
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97882
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95297
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91315
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (Min),A,29.38
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (Max),A,58.38
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (RMS),A,41.12
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,103.5
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94327
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89169
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95349
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (Min),A,48.38
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (Max),A,34.25
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,busbar,,N Current (Min),A,46.5
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,busbar,,N Current (Max),A,62.75
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.38
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (Min),A,65.62
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (Max),A,88.62
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (Min),A,78.75
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (Max),A,130.5
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (Min),A,60.25
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (Max),A,86.12
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97559
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96027
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90384
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (Min),A,28.5
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (Max),A,68.62
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (RMS),A,43.25
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.62
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.62
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.25
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94958
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93506
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96268
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (Min),A,53.25
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (Max),A,40.12
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,busbar,,N Current (Min),A,48.88
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,busbar,,N Current (Max),A,74.62
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (Min),A,65.5
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (Max),A,93.75
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (Min),A,82.38
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (Max),A,140.25
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (Min),A,59.12
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (Max),A,101.62
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9725
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94849
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89847
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (Min),A,33.75
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (Max),A,48.25
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (RMS),A,39.62
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.5
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9418
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93335
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96399
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (Min),A,52.0
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (Max),A,41.25
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,busbar,,N Current (Min),A,49.75
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,busbar,,N Current (Max),A,60.62
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.88
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (Min),A,66.25
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (Max),A,91.5
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (Min),A,83.38
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (Max),A,118.5
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (Min),A,65.5
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (Max),A,98.5
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97159
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95505
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91794
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (Min),A,31.5
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (Max),A,61.0
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (RMS),A,45.38
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.25
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.12
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93375
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95218
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96277
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (Min),A,81.25
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (Max),A,45.88
