Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,busbar,,N Current (Min),A,54.12
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,busbar,,N Current (Max),A,83.25
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.75
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (Min),A,75.75
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (Max),A,108.0
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (Min),A,94.25
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (Max),A,149.5
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (Min),A,63.88
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (Max),A,121.0
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96771
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94797
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91839
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (Min),A,29.5
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (Max),A,50.62
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (RMS),A,39.62
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.0
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93524
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90985
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (Min),A,83.5
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (Max),A,72.12
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,77.5
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,busbar,,N Current (Min),A,57.25
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,busbar,,N Current (Max),A,81.25
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.75
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (Min),A,62.62
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (Max),A,95.0
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (Min),A,86.62
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (Max),A,121.5
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (Min),A,103.0
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (Max),A,129.62
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96326
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94733
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91281
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (Min),A,33.62
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (Max),A,51.62
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (RMS),A,41.12
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.25
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.62
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93133
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95288
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96829
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (Min),A,80.75
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (Max),A,55.12
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,busbar,,N Current (Min),A,55.62
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,busbar,,N Current (Max),A,82.62
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (Min),A,57.88
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (Max),A,102.5
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (Min),A,93.0
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (Max),A,129.0
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (Min),A,63.25
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (Max),A,130.75
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95746
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96658
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91394
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (Min),A,38.5
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (Max),A,80.38
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (RMS),A,56.62
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.5
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,116.62
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95065
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96274
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9538
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (Min),A,55.62
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (Max),A,39.88
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,busbar,,N Current (Min),A,57.88
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,busbar,,N Current (Max),A,121.5
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.38
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (Min),A,57.38
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (Max),A,89.0
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (Min),A,105.62
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (Max),A,181.38
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (Min),A,64.38
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (Max),A,101.75
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96725
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98105
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.922
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (Min),A,51.25
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (Max),A,92.62
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (RMS),A,71.12
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.0
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,98.88
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,133.88
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.62
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9751
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94867
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96841
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (Min),A,56.38
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (Max),A,36.88
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,busbar,,N Current (Min),A,57.62
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,busbar,,N Current (Max),A,117.62
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.62
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (Min),A,59.88
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (Max),A,111.88
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (Min),A,130.75
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (Max),A,192.5
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (Min),A,70.0
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (Max),A,104.88
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97241
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97687
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92691
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (Min),A,42.75
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (Max),A,91.5
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (RMS),A,64.25
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,94.0
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,70.38
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,137.88
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.25
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96094
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90588
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97153
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (Min),A,51.5
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (Max),A,39.88
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,busbar,,N Current (Min),A,55.5
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,busbar,,N Current (Max),A,94.12
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (Min),A,65.12
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (Max),A,118.12
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (Min),A,99.0
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (Max),A,176.0
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (Min),A,72.62
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (Max),A,117.12
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.06
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97723
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96484
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91629
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (Min),A,40.88
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (Max),A,66.5
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (RMS),A,51.5
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.75
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.75
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93384
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9429
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97125
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (Min),A,85.62
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (Max),A,52.75
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.12
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,busbar,,N Current (Min),A,54.38
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,busbar,,N Current (Max),A,87.88
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.12
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (Min),A,73.12
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (Max),A,104.25
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (Min),A,97.88
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (Max),A,160.12
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (Min),A,73.0
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (Max),A,134.25
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97195
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96356
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90869
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (Min),A,42.12
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (Max),A,70.5
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (RMS),A,52.88
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.88
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.75
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,107.0
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.12
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
