Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95096
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93429
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97671
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (Min),A,68.25
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (Max),A,53.12
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,busbar,,N Current (Min),A,58.25
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,busbar,,N Current (Max),A,85.5
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (Min),A,62.25
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (Max),A,104.5
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (Min),A,104.88
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (Max),A,156.25
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (Min),A,83.25
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (Max),A,120.25
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97537
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96808
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93365
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (Min),A,36.62
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (Max),A,87.0
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (RMS),A,55.88
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,111.5
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.38
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,117.75
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.25
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92715
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94348
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97696
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (Min),A,68.25
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (Max),A,52.75
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,busbar,,N Current (Min),A,57.0
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,busbar,,N Current (Max),A,91.88
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.75
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (Min),A,62.25
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (Max),A,126.62
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (Min),A,101.5
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (Max),A,162.12
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (Min),A,80.5
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (Max),A,128.25
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9848
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96329
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93243
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (Min),A,37.5
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (Max),A,75.75
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (RMS),A,53.12
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.0
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,120.5
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.38
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.12
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.88
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.75
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93783
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97101
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9823
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (Min),A,73.0
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (Max),A,57.0
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,busbar,,N Current (Min),A,55.5
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,busbar,,N Current (Max),A,90.75
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (Min),A,72.5
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (Max),A,137.5
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (Min),A,114.25
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (Max),A,168.12
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (Min),A,88.25
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (Max),A,123.75
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98166
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95322
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93851
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (Min),A,33.12
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (Max),A,62.25
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (RMS),A,46.12
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,95.5
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.25
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.12
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94992
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94894
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96701
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (Min),A,60.75
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (Max),A,45.62
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,busbar,,N Current (Min),A,55.88
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,busbar,,N Current (Max),A,80.0
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.25
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (Min),A,69.25
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (Max),A,114.0
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (Min),A,95.88
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (Max),A,152.12
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (Min),A,79.62
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (Max),A,123.25
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97668
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9516
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94424
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (Min),A,33.25
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (Max),A,56.62
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (RMS),A,44.25
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.62
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.75
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,99.75
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95669
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94235
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97263
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (Min),A,61.38
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (Max),A,44.5
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,busbar,,N Current (Min),A,54.38
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,busbar,,N Current (Max),A,82.25
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.38
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (Min),A,69.0
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (Max),A,115.5
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (Min),A,98.0
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (Max),A,153.25
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (Min),A,83.25
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (Max),A,116.25
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96378
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95511
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95193
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (Min),A,33.12
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (Max),A,67.12
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (RMS),A,44.62
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.5
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.62
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.62
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94858
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9425
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97128
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (Min),A,59.75
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (Max),A,45.62
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,busbar,,N Current (Min),A,61.75
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,busbar,,N Current (Max),A,96.5
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (Min),A,63.62
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (Max),A,98.12
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (Min),A,102.0
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (Max),A,155.62
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (Min),A,80.12
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (Max),A,115.5
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97336
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96054
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94113
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (Min),A,32.75
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (Max),A,58.88
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (RMS),A,43.38
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.12
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.5
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.12
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94394
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95593
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97201
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (Min),A,76.12
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (Max),A,52.5
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,busbar,,N Current (Min),A,57.75
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,busbar,,N Current (Max),A,99.75
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (Min),A,64.25
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (Max),A,96.5
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (Min),A,105.62
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (Max),A,180.0
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.38
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (Min),A,75.0
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (Max),A,129.62
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97751
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97885
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97073
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (Min),A,36.12
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (Max),A,93.25
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (RMS),A,56.0
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.25
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.88
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,76.38
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,142.38
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.38
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
