Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94485
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95557
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96228
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (Min),A,81.0
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (Max),A,48.5
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,busbar,,N Current (Min),A,61.38
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,busbar,,N Current (Max),A,118.25
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.88
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (Min),A,72.88
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (Max),A,105.38
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (Min),A,126.88
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (Max),A,196.62
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (Min),A,77.75
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (Max),A,166.88
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97446
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95816
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97925
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (Min),A,31.75
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (Max),A,57.0
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.5
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,103.88
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.25
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93475
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95465
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96692
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (Min),A,57.75
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (Max),A,45.75
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,busbar,,N Current (Min),A,58.38
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,busbar,,N Current (Max),A,95.25
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.62
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (Min),A,73.75
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (Max),A,106.38
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (Min),A,105.75
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (Max),A,152.38
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (Min),A,71.62
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (Max),A,143.38
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98276
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96799
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9743
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (Min),A,31.88
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (Max),A,87.12
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (RMS),A,49.25
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.62
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,98.12
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,130.0
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.12
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.25
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94366
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96313
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96435
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (Min),A,59.12
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (Max),A,44.88
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,busbar,,N Current (Min),A,54.62
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,busbar,,N Current (Max),A,120.25
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.62
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (Min),A,74.38
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (Max),A,116.5
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (Min),A,108.0
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (Max),A,199.12
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (Min),A,79.5
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (Max),A,140.5
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98517
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96841
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98123
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (Min),A,32.0
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (Max),A,65.25
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (RMS),A,41.38
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,121.62
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.62
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.0
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,117.88
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.38
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.75
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9473
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95801
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95435
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (Min),A,56.0
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (Max),A,40.5
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,busbar,,N Current (Min),A,55.38
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,busbar,,N Current (Max),A,93.38
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (Min),A,74.5
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (Max),A,152.12
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (Min),A,104.25
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (Max),A,173.25
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (Min),A,82.12
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (Max),A,134.62
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9729
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99103
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (Min),A,32.38
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (Max),A,79.0
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (RMS),A,43.75
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,80.0
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,154.62
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.12
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.62
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.38
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.12
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.62
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,109.75
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.62
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97134
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96158
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95792
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (Min),A,59.12
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (Max),A,36.75
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,busbar,,N Current (Min),A,54.88
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,busbar,,N Current (Max),A,84.62
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (Min),A,105.75
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (Max),A,195.38
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (Min),A,121.75
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (Max),A,167.12
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (Min),A,113.38
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (Max),A,159.5
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97079
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98492
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (Min),A,31.62
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (Max),A,112.5
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (RMS),A,57.38
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,88.75
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,177.88
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.5
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,113.25
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.38
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,108.75
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97714
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96381
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96939
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (Min),A,61.88
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (Max),A,39.75
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,busbar,,N Current (Min),A,56.75
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,busbar,,N Current (Max),A,111.88
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.25
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (Min),A,121.12
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (Max),A,225.0
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.75
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (Min),A,110.38
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (Max),A,183.38
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (Min),A,100.88
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (Max),A,173.75
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95929
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97183
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (Min),A,51.12
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (Max),A,110.5
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (RMS),A,70.75
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,103.5
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,170.5
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,131.12
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,112.12
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97729
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96875
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98401
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (Min),A,71.88
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (Max),A,48.5
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,112.62
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,busbar,,N Current (Min),A,58.62
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,busbar,,N Current (Max),A,93.88
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.25
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (Min),A,139.5
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (Max),A,209.75
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (Min),A,105.12
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (Max),A,173.0
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (Min),A,98.0
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (Max),A,181.5
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99344
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95914
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98526
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (Min),A,33.62
