Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (Max),A,103.5
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (RMS),A,65.62
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,94.88
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,167.62
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.12
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,103.75
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.0
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96146
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98025
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98117
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (Min),A,72.88
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (Max),A,51.75
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.5
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,busbar,,N Current (Min),A,54.0
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,busbar,,N Current (Max),A,83.88
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.88
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (Min),A,111.88
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (Max),A,198.0
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (Min),A,128.12
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (Max),A,196.88
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (Min),A,114.62
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (Max),A,154.12
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97421
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9805
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (Min),A,43.0
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (Max),A,83.25
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (RMS),A,61.75
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,106.62
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,151.5
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.62
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,83.0
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,118.25
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.75
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.25
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95032
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97778
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97733
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (Min),A,72.88
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (Max),A,49.62
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.38
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,busbar,,N Current (Min),A,55.12
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,busbar,,N Current (Max),A,84.75
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.38
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (Min),A,124.0
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (Max),A,193.62
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (Min),A,133.88
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (Max),A,195.5
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.25
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (Min),A,102.5
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (Max),A,156.75
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98767
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97379
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98227
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (Min),A,32.62
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (Max),A,69.5
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (RMS),A,46.75
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,71.5
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,136.62
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,79.12
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,119.25
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.25
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.62
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97769
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97757
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98349
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (Min),A,68.5
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (Max),A,48.12
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.12
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.12
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,busbar,,N Current (Min),A,55.0
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,busbar,,N Current (Max),A,93.38
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.25
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (Min),A,97.38
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (Max),A,176.38
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (Min),A,128.5
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (Max),A,191.75
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (Min),A,118.0
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (Max),A,205.0
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98157
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96896
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96985
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (Min),A,31.88
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (Max),A,58.62
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (RMS),A,43.88
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,106.25
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.75
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.75
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.75
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.88
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.38
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97641
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97653
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98077
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (Min),A,65.75
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (Max),A,48.25
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.5
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,busbar,,N Current (Min),A,52.5
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,busbar,,N Current (Max),A,95.5
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.12
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (Min),A,90.38
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (Max),A,135.88
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (Min),A,114.5
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (Max),A,183.75
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (Min),A,107.75
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (Max),A,170.75
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96616
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95776
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (Min),A,30.75
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (Max),A,65.88
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (RMS),A,43.88
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,70.62
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,118.12
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.12
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.75
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97821
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97806
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98413
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (Min),A,80.12
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (Max),A,50.75
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.62
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,busbar,,N Current (Min),A,51.88
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,busbar,,N Current (Max),A,79.88
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.12
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (Min),A,101.38
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (Max),A,153.75
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.62
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (Min),A,111.75
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (Max),A,191.38
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (Min),A,103.0
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (Max),A,164.25
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.62
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98538
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97848
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95538
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (Min),A,40.12
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (Max),A,80.12
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (RMS),A,56.75
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,111.62
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.25
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,77.62
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,139.5
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.25
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9859
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98254
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9744
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (Min),A,73.62
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (Max),A,43.12
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.88
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.75
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.88
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,busbar,,N Current (Min),A,51.88
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,busbar,,N Current (Max),A,121.0
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (Min),A,103.0
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (Max),A,150.25
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (Min),A,143.0
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (Max),A,232.25
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.62
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (Min),A,86.12
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (Max),A,164.38
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98517
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98639
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97507
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (Min),A,41.88
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (Max),A,107.88
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (RMS),A,64.5
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.88
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,101.88
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,98.0
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,163.5
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,125.62
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.62
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97436
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96774
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (Min),A,77.25
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (Max),A,51.0
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.62
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,busbar,,N Current (Min),A,62.62
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,busbar,,N Current (Max),A,150.38
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.38
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (Min),A,75.0
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (Max),A,132.62
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (Min),A,165.62
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (Max),A,246.38
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (Min),A,72.88
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (Max),A,142.25
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
