Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98331
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97995
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95685
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (Min),A,29.38
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (Max),A,91.88
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (RMS),A,53.5
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.75
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,102.0
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.75
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,143.38
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.12
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98016
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98267
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96106
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (Min),A,58.5
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (Max),A,40.12
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,busbar,,N Current (Min),A,50.38
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,busbar,,N Current (Max),A,128.62
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.12
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (Min),A,87.75
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (Max),A,133.75
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (Min),A,129.5
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (Max),A,218.75
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (Min),A,82.88
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (Max),A,130.25
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9805
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98114
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96756
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (Min),A,27.12
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (Max),A,77.5
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (RMS),A,48.88
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.12
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,107.38
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,121.38
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.75
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96875
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97757
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97531
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (Min),A,62.38
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (Max),A,46.0
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,busbar,,N Current (Min),A,49.25
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,busbar,,N Current (Max),A,96.5
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.62
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (Min),A,75.75
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (Max),A,136.38
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (Min),A,120.0
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (Max),A,199.0
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.12
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (Min),A,95.38
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (Max),A,147.62
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98264
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98456
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95596
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (Min),A,35.5
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (Max),A,79.75
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (RMS),A,55.62
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,110.62
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.25
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,75.75
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,132.38
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.62
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96896
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97436
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96893
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (Min),A,60.5
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (Max),A,43.75
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,busbar,,N Current (Min),A,50.25
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,busbar,,N Current (Max),A,114.0
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.25
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (Min),A,77.25
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (Max),A,150.75
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (Min),A,135.5
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (Max),A,197.5
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (Min),A,82.38
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (Max),A,128.38
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97693
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98379
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96152
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (Min),A,30.62
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (Max),A,78.75
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (RMS),A,50.75
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,98.25
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.12
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,124.75
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.25
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.75
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98044
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9816
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96555
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (Min),A,56.38
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (Max),A,37.5
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,busbar,,N Current (Min),A,45.12
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,busbar,,N Current (Max),A,112.5
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.12
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (Min),A,77.75
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (Max),A,123.38
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (Min),A,117.88
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (Max),A,196.62
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.62
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (Min),A,81.62
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (Max),A,121.25
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97687
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98645
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95465
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (Min),A,37.25
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (Max),A,94.25
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (RMS),A,62.38
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.75
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,74.0
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,142.88
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.62
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98016
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97769
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96625
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (Min),A,55.62
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (Max),A,39.75
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,busbar,,N Current (Min),A,59.12
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,busbar,,N Current (Max),A,101.75
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.38
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (Min),A,66.5
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (Max),A,120.12
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (Min),A,136.75
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (Max),A,196.12
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (Min),A,79.88
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (Max),A,120.88
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95596
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97436
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9653
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (Min),A,25.75
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (Max),A,90.0
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (RMS),A,43.0
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,130.75
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98294
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97491
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96579
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (Min),A,48.62
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (Max),A,34.88
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,busbar,,N Current (Min),A,50.0
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,busbar,,N Current (Max),A,114.75
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.75
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (Min),A,47.88
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (Max),A,109.5
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (Min),A,111.25
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (Max),A,183.62
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (Min),A,76.75
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (Max),A,115.12
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95309
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97144
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9534
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (Min),A,26.12
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (Max),A,88.12
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (RMS),A,41.38
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,128.0
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97162
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96677
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96164
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (Min),A,55.88
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (Max),A,35.62
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,busbar,,N Current (Min),A,52.88
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,busbar,,N Current (Max),A,95.5
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.75
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (Min),A,48.38
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (Max),A,85.25
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (Min),A,103.88
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (Max),A,166.88
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (Min),A,72.5
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (Max),A,108.12
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
