Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9751
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9751
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97247
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (Min),A,24.75
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (Max),A,65.75
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (RMS),A,35.25
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.25
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.75
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96927
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96414
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97107
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (Min),A,57.5
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (Max),A,39.38
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,busbar,,N Current (Min),A,45.12
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,busbar,,N Current (Max),A,88.5
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.38
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (Min),A,50.12
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (Max),A,103.75
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (Min),A,96.38
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (Max),A,159.12
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (Min),A,86.38
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (Max),A,132.0
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97916
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97644
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96695
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (Min),A,22.38
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (Max),A,82.12
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.75
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98105
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95352
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96481
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (Min),A,52.5
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (Max),A,31.0
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,busbar,,N Current (Min),A,43.0
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,busbar,,N Current (Max),A,88.75
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.38
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (Min),A,67.62
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (Max),A,125.12
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (Min),A,97.75
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (Max),A,175.5
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (Min),A,69.38
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (Max),A,122.75
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97018
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97302
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96997
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (Min),A,23.12
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (Max),A,63.0
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.5
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.12
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.62
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98734
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96362
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94629
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (Min),A,54.62
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (Max),A,26.88
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,busbar,,N Current (Min),A,41.25
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,busbar,,N Current (Max),A,79.88
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.38
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (Min),A,60.12
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (Max),A,110.5
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (Min),A,98.0
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (Max),A,162.38
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (Min),A,62.12
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (Max),A,122.88
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96771
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97379
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97012
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (Min),A,25.38
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (Max),A,60.88
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (RMS),A,39.38
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,95.62
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98212
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91565
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (Min),A,37.25
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (Max),A,25.38
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,busbar,,N Current (Min),A,43.88
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,busbar,,N Current (Max),A,83.88
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (Min),A,56.88
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (Max),A,130.5
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (Min),A,100.25
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (Max),A,147.62
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (Min),A,56.0
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (Max),A,95.75
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96115
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97165
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97928
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (Min),A,24.62
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (Max),A,63.25
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (RMS),A,39.88
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96872
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9415
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (Min),A,37.75
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (Max),A,24.12
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,busbar,,N Current (Min),A,39.38
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,busbar,,N Current (Max),A,78.62
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.12
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (Min),A,59.75
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (Max),A,111.62
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (Min),A,96.12
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (Max),A,147.75
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (Min),A,70.5
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (Max),A,121.25
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9697
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97498
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95822
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (Min),A,24.38
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (Max),A,61.0
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (RMS),A,37.75
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.0
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.25
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98987
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96765
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93677
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (Min),A,32.5
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (Max),A,21.75
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,busbar,,N Current (Min),A,41.0
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,busbar,,N Current (Max),A,75.12
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (Min),A,63.75
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (Max),A,119.25
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (Min),A,105.88
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (Max),A,147.12
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (Min),A,66.75
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (Max),A,106.88
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97055
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96545
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97263
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (Min),A,22.62
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (Max),A,56.5
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.38
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95676
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89859
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (Min),A,40.5
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (Max),A,24.5
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,busbar,,N Current (Min),A,41.0
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,busbar,,N Current (Max),A,85.12
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.88
