Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (Min),A,60.25
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (Max),A,119.5
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (Min),A,96.88
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (Max),A,145.12
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (Min),A,54.0
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (Max),A,108.0
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95978
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94131
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96725
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (Min),A,23.12
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (Max),A,52.5
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (RMS),A,31.62
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.75
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98953
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95492
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94058
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (Min),A,43.12
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (Max),A,23.75
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,busbar,,N Current (Min),A,39.75
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,busbar,,N Current (Max),A,67.88
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.12
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (Min),A,60.12
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (Max),A,123.12
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (Min),A,86.25
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (Max),A,132.0
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (Min),A,57.0
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (Max),A,110.5
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97797
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93835
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9859
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (Min),A,23.0
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (Max),A,61.5
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (RMS),A,37.25
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,95.25
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95175
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94836
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94598
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (Min),A,47.88
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (Max),A,31.88
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,busbar,,N Current (Min),A,43.38
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,busbar,,N Current (Max),A,104.25
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.62
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (Min),A,56.0
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (Max),A,101.0
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (Min),A,82.75
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (Max),A,127.75
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (Min),A,69.12
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (Max),A,157.88
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96597
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93872
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (Min),A,26.88
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (Max),A,67.12
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (RMS),A,43.62
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,96.0
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95758
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9396
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96646
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (Min),A,55.5
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (Max),A,37.12
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,busbar,,N Current (Min),A,50.5
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,busbar,,N Current (Max),A,109.75
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.38
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (Min),A,56.88
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (Max),A,94.38
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (Min),A,78.12
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (Max),A,128.12
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (Min),A,86.5
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (Max),A,156.38
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94614
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96069
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97446
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (Min),A,28.5
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (Max),A,62.75
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (RMS),A,41.12
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.88
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.38
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.12
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97443
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95596
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97586
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (Min),A,74.5
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (Max),A,46.38
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,busbar,,N Current (Min),A,57.0
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,busbar,,N Current (Max),A,100.38
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.62
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (Min),A,49.12
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (Max),A,89.38
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (Min),A,98.38
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (Max),A,156.0
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (Min),A,75.62
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (Max),A,132.25
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91443
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92392
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95163
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (Min),A,27.0
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (Max),A,59.75
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (RMS),A,38.25
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.81
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96811
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95453
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96616
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (Min),A,60.5
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (Max),A,35.38
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,busbar,,N Current (Min),A,46.5
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,busbar,,N Current (Max),A,88.75
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.62
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (Min),A,41.62
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (Max),A,88.75
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (Min),A,75.38
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (Max),A,130.12
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (Min),A,59.88
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (Max),A,105.75
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93088
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94519
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96524
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (Min),A,27.75
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (Max),A,80.12
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (RMS),A,39.62
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97775
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96384
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92959
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (Min),A,40.25
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (Max),A,26.62
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,busbar,,N Current (Min),A,48.12
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,busbar,,N Current (Max),A,100.62
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.12
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (Min),A,48.38
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (Max),A,86.5
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (Min),A,90.25
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (Max),A,157.5
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (Min),A,53.0
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (Max),A,112.0
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9288
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9335
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97009
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (Min),A,26.62
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (Max),A,57.62
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.5
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.93
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96899
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95138
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95584
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (Min),A,47.38
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (Max),A,29.75
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
