Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,busbar,,N Current (Min),A,47.12
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,busbar,,N Current (Max),A,87.12
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.38
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (Min),A,46.88
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (Max),A,80.38
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (Min),A,81.25
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (Max),A,119.0
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (Min),A,66.5
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (Max),A,122.25
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90515
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94238
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97055
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (Min),A,25.12
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (Max),A,55.38
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (RMS),A,39.38
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.12
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.75
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94775
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95697
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97006
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (Min),A,77.5
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (Max),A,40.62
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.75
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,busbar,,N Current (Min),A,47.0
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,busbar,,N Current (Max),A,108.0
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (Min),A,37.88
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (Max),A,81.12
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (Min),A,88.75
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (Max),A,126.38
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (Min),A,68.75
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (Max),A,139.5
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.88
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93191
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94269
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96896
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (Min),A,26.75
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (Max),A,54.5
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (RMS),A,37.12
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.12
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96918
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91321
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97647
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (Min),A,76.0
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (Max),A,44.75
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,busbar,,N Current (Min),A,46.62
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,busbar,,N Current (Max),A,106.25
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (Min),A,38.38
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (Max),A,115.5
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (Min),A,74.38
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (Max),A,119.12
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (Min),A,84.12
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (Max),A,137.75
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96832
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95514
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96497
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (Min),A,25.88
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (Max),A,72.12
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (RMS),A,41.62
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.75
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98181
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9212
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98099
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (Min),A,59.12
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (Max),A,41.88
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,busbar,,N Current (Min),A,49.12
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,busbar,,N Current (Max),A,91.38
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.38
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (Min),A,62.62
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (Max),A,106.62
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (Min),A,78.62
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (Max),A,151.12
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (Min),A,88.25
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (Max),A,138.12
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95087
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.953
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93872
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (Min),A,24.62
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (Max),A,62.25
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (RMS),A,39.62
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.38
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94086
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97409
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (Min),A,53.5
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (Max),A,31.25
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,busbar,,N Current (Min),A,42.12
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,busbar,,N Current (Max),A,67.38
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.88
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (Min),A,56.88
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (Max),A,113.12
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (Min),A,73.62
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (Max),A,135.25
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (Min),A,59.5
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (Max),A,115.5
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86755
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94504
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92203
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (Min),A,27.62
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (Max),A,58.12
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (RMS),A,38.75
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.38
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96045
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96023
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (Min),A,75.12
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (Max),A,46.25
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,busbar,,N Current (Min),A,48.75
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,busbar,,N Current (Max),A,95.75
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.12
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (Min),A,35.62
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (Max),A,74.5
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (Min),A,79.5
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (Max),A,131.25
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (Min),A,68.75
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (Max),A,132.0
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84311
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98523
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91437
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (Min),A,41.25
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (Max),A,116.25
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (RMS),A,86.0
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,138.38
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.62
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97375
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95947
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97714
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (Min),A,65.25
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (Max),A,37.12
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,busbar,,N Current (Min),A,57.38
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,busbar,,N Current (Max),A,127.38
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.75
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (Min),A,37.38
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (Max),A,84.0
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (Min),A,103.88
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (Max),A,185.5
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (Min),A,54.38
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (Max),A,126.5
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92746
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95676
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96136
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (Min),A,24.12
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (Max),A,98.12
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (RMS),A,39.75
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,121.25
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94903
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96765
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (Min),A,44.88
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (Max),A,26.5
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
