Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,busbar,,N Current (Min),A,40.88
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,busbar,,N Current (Max),A,98.5
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.75
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (Min),A,48.38
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (Max),A,97.0
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (Min),A,73.0
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (Max),A,159.5
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (Min),A,50.75
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (Max),A,106.88
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95038
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92941
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9827
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (Min),A,25.5
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (Max),A,59.75
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (RMS),A,34.25
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.38
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97806
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92007
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9498
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (Min),A,32.75
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (Max),A,22.12
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,busbar,,N Current (Min),A,38.25
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,busbar,,N Current (Max),A,74.0
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.38
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (Min),A,52.5
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (Max),A,98.25
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (Min),A,57.88
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (Max),A,118.5
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (Min),A,61.12
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (Max),A,109.5
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93854
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9342
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98556
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (Min),A,24.75
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (Max),A,56.38
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (RMS),A,36.25
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.88
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94946
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96756
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (Min),A,61.62
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (Max),A,22.25
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.25
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,busbar,,N Current (Min),A,40.75
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,busbar,,N Current (Max),A,77.38
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.62
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (Min),A,60.12
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (Max),A,129.75
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (Min),A,64.0
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (Max),A,151.38
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (Min),A,76.38
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (Max),A,116.75
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95038
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96194
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (Min),A,25.0
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (Max),A,63.38
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (RMS),A,38.88
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.88
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.62
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99771
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97473
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97702
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (Min),A,46.5
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (Max),A,27.5
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,busbar,,N Current (Min),A,39.38
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,busbar,,N Current (Max),A,72.12
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.75
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (Min),A,92.12
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (Max),A,140.88
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (Min),A,91.62
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (Max),A,142.25
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (Min),A,78.75
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (Max),A,149.88
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95819
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9429
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98102
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (Min),A,23.5
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (Max),A,46.88
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (RMS),A,33.12
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.12
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96915
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97327
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (Min),A,43.12
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (Max),A,27.5
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,busbar,,N Current (Min),A,43.62
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,busbar,,N Current (Max),A,74.12
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (Min),A,60.12
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (Max),A,133.5
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (Min),A,78.62
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (Max),A,134.12
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (Min),A,77.38
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (Max),A,136.38
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96793
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94247
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (Min),A,25.12
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (Max),A,58.88
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (RMS),A,37.75
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,105.75
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97583
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97546
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97894
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (Min),A,59.12
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (Max),A,36.62
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,busbar,,N Current (Min),A,38.5
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,busbar,,N Current (Max),A,94.75
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.38
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (Min),A,48.0
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (Max),A,128.12
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (Min),A,82.62
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (Max),A,132.5
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (Min),A,92.25
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (Max),A,154.62
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97531
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93085
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98599
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (Min),A,23.12
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (Max),A,54.0
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.0
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95279
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97931
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (Min),A,75.62
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (Max),A,44.88
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,busbar,,N Current (Min),A,45.62
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,busbar,,N Current (Max),A,99.12
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (Min),A,56.75
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (Max),A,104.62
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (Min),A,73.5
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (Max),A,153.88
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (Min),A,90.0
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (Max),A,155.88
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97702
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92313
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97833
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (Min),A,24.25
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (Max),A,96.25
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (RMS),A,43.75
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,135.25
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.63
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95523
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95932
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97958
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (Min),A,83.75
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (Max),A,42.62
