Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,busbar,,N Current (Min),A,42.25
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,busbar,,N Current (Max),A,82.88
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.38
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (Min),A,57.5
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (Max),A,148.25
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (Min),A,69.38
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (Max),A,117.62
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (Min),A,71.62
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (Max),A,141.75
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98135
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92163
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9664
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (Min),A,24.25
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (Max),A,91.12
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (RMS),A,47.5
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,133.5
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.12
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98303
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86075
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97882
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (Min),A,88.75
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (Max),A,42.12
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.5
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,busbar,,N Current (Min),A,38.38
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,busbar,,N Current (Max),A,97.5
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.38
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (Min),A,66.12
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (Max),A,159.25
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (Min),A,56.12
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (Max),A,103.12
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (Min),A,50.88
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (Max),A,132.12
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97995
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9505
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90982
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (Min),A,31.38
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (Max),A,57.0
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (RMS),A,42.62
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.88
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.25
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98859
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91366
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94018
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (Min),A,44.25
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (Max),A,24.12
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,busbar,,N Current (Min),A,38.62
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,busbar,,N Current (Max),A,68.12
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.38
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (Min),A,70.5
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (Max),A,135.5
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (Min),A,66.75
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (Max),A,120.75
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (Min),A,46.0
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (Max),A,82.5
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98477
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9602
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96564
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (Min),A,25.62
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (Max),A,68.12
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,111.88
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.88
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.25
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.88
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95782
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (Min),A,45.88
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (Max),A,24.88
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,busbar,,N Current (Min),A,40.75
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,busbar,,N Current (Max),A,76.5
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.88
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (Min),A,61.38
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (Max),A,144.12
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (Min),A,88.88
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (Max),A,143.25
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (Min),A,60.0
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (Max),A,95.0
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95679
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94528
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91354
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (Min),A,25.12
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (Max),A,63.5
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (RMS),A,39.25
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9711
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96722
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97662
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (Min),A,65.38
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (Max),A,34.5
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,busbar,,N Current (Min),A,37.75
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,busbar,,N Current (Max),A,87.88
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.88
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (Min),A,43.75
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (Max),A,92.88
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (Min),A,75.75
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (Max),A,135.62
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (Min),A,54.0
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (Max),A,103.38
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96225
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9295
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91119
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (Min),A,21.25
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (Max),A,60.38
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (RMS),A,39.38
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.0
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97855
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9657
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96902
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (Min),A,51.12
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (Max),A,29.5
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,busbar,,N Current (Min),A,37.62
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,busbar,,N Current (Max),A,65.0
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.12
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (Min),A,51.75
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (Max),A,106.62
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (Min),A,75.75
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (Max),A,113.12
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (Min),A,51.88
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (Max),A,89.25
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96426
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92816
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94794
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (Min),A,23.38
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (Max),A,52.88
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.12
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9679
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9678
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97916
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (Min),A,57.38
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (Max),A,38.25
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,busbar,,N Current (Min),A,39.38
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,busbar,,N Current (Max),A,71.12
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (Min),A,58.0
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (Max),A,109.12
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (Min),A,75.5
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (Max),A,121.5
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (Min),A,62.25
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (Max),A,117.0
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97006
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92419
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95367
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (Min),A,24.75
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (Max),A,72.75
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (RMS),A,41.88
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,109.12
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
