Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96368
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98694
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97671
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (Min),A,63.75
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (Max),A,42.5
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,busbar,,N Current (Min),A,40.88
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,busbar,,N Current (Max),A,96.62
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (Min),A,55.75
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (Max),A,130.62
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (Min),A,88.5
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (Max),A,150.0
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (Min),A,60.88
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (Max),A,104.75
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95737
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95773
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.953
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (Min),A,24.25
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (Max),A,82.38
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (RMS),A,45.88
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,109.25
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.25
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97745
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97635
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (Min),A,87.88
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (Max),A,48.62
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.38
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,busbar,,N Current (Min),A,46.25
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,busbar,,N Current (Max),A,119.25
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (Min),A,56.12
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (Max),A,89.62
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (Min),A,96.88
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (Max),A,178.0
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (Min),A,51.75
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (Max),A,128.25
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96909
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95398
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91461
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (Min),A,23.38
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (Max),A,74.62
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (RMS),A,44.0
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.62
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.25
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96561
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95914
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (Min),A,82.25
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (Max),A,52.38
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,busbar,,N Current (Min),A,40.0
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,busbar,,N Current (Max),A,99.12
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.38
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (Min),A,56.12
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (Max),A,120.25
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (Min),A,84.62
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (Max),A,150.38
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (Min),A,71.5
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (Max),A,138.25
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9292
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92383
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94788
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (Min),A,23.38
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (Max),A,64.0
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97836
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96963
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9679
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (Min),A,49.75
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (Max),A,25.38
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,busbar,,N Current (Min),A,37.25
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,busbar,,N Current (Max),A,79.38
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.25
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (Min),A,49.38
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (Max),A,115.75
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (Min),A,73.38
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (Max),A,134.88
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (Min),A,53.0
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (Max),A,123.5
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92618
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91745
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97064
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (Min),A,24.0
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (Max),A,65.25
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (RMS),A,35.25
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.88
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9772
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97003
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (Min),A,54.88
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (Max),A,31.75
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.62
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,busbar,,N Current (Min),A,39.38
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,busbar,,N Current (Max),A,94.88
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (Min),A,49.0
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (Max),A,118.12
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (Min),A,76.88
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (Max),A,138.5
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (Min),A,62.5
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (Max),A,139.88
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94665
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92505
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97235
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (Min),A,23.88
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (Max),A,49.25
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97403
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97601
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97861
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (Min),A,60.12
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (Max),A,37.12
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,busbar,,N Current (Min),A,38.88
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,busbar,,N Current (Max),A,94.0
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.25
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (Min),A,52.12
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (Max),A,100.5
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (Min),A,72.75
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (Max),A,140.5
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (Min),A,71.38
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (Max),A,130.62
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95508
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95084
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95929
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (Min),A,22.75
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (Max),A,50.38
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (RMS),A,33.25
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97147
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97772
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (Min),A,51.12
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (Max),A,34.5
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,busbar,,N Current (Min),A,37.0
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,busbar,,N Current (Max),A,85.62
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.38
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (Min),A,52.5
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (Max),A,104.38
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (Min),A,84.62
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (Max),A,139.0
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (Min),A,68.88
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (Max),A,131.38
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95587
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95926
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9646
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (Min),A,23.5
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (Max),A,51.62
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.25
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
