Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96347
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98087
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96793
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (Min),A,54.88
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (Max),A,34.12
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,busbar,,N Current (Min),A,38.5
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,busbar,,N Current (Max),A,84.62
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.12
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (Min),A,47.25
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (Max),A,110.0
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (Min),A,86.25
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (Max),A,148.0
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (Min),A,67.88
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (Max),A,114.88
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96353
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94427
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97977
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (Min),A,23.12
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (Max),A,43.75
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (RMS),A,29.88
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.12
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96258
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97507
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89737
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (Min),A,55.0
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (Max),A,28.12
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,busbar,,N Current (Min),A,38.5
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,busbar,,N Current (Max),A,75.25
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (Min),A,53.0
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (Max),A,103.88
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (Min),A,73.25
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (Max),A,129.12
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (Min),A,54.12
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (Max),A,124.25
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96997
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94766
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97302
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (Min),A,23.62
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (Max),A,44.25
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (RMS),A,28.88
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.38
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98032
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89554
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (Min),A,64.62
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (Max),A,39.88
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,busbar,,N Current (Min),A,41.0
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,busbar,,N Current (Max),A,85.25
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (Min),A,60.12
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (Max),A,115.5
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (Min),A,93.88
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (Max),A,149.12
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (Min),A,49.62
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (Max),A,108.5
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95917
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9537
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94668
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (Min),A,22.88
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (Max),A,47.25
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (RMS),A,34.75
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97641
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97388
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92862
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (Min),A,54.38
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (Max),A,29.5
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,busbar,,N Current (Min),A,39.75
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,busbar,,N Current (Max),A,94.38
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.75
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (Min),A,50.5
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (Max),A,96.38
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (Min),A,81.25
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (Max),A,151.0
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (Min),A,45.12
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (Max),A,88.88
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96542
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94079
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95657
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (Min),A,21.62
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (Max),A,41.25
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (RMS),A,29.12
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96887
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87399
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95499
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (Min),A,49.88
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (Max),A,29.25
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,busbar,,N Current (Min),A,38.62
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,busbar,,N Current (Max),A,63.12
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.75
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (Min),A,50.25
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (Max),A,86.38
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (Min),A,69.12
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (Max),A,107.38
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (Min),A,56.88
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (Max),A,101.5
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97562
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92999
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94162
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (Min),A,22.5
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (Max),A,49.62
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (RMS),A,29.88
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98254
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8815
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97287
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (Min),A,57.0
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (Max),A,32.5
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,busbar,,N Current (Min),A,39.12
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,busbar,,N Current (Max),A,76.25
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.25
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (Min),A,60.38
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (Max),A,134.38
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (Min),A,60.12
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (Max),A,108.62
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (Min),A,64.0
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (Max),A,103.75
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97745
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91629
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94876
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (Min),A,21.5
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (Max),A,57.12
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.62
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,94.62
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.31
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97302
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88849
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9718
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (Min),A,52.12
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (Max),A,37.25
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,busbar,,N Current (Min),A,38.25
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,busbar,,N Current (Max),A,95.5
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.25
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (Min),A,54.75
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (Max),A,109.38
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (Min),A,59.38
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (Max),A,103.75
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (Min),A,65.5
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (Max),A,143.38
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98062
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92944
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95312
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (Min),A,21.62
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (Max),A,37.38
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
