Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.25
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.25
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95981
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85971
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95215
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (Min),A,48.75
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (Max),A,26.38
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,busbar,,N Current (Min),A,37.5
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,busbar,,N Current (Max),A,65.12
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.62
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (Min),A,55.88
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (Max),A,93.88
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (Min),A,60.0
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (Max),A,109.75
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (Min),A,55.38
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (Max),A,124.75
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98007
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90857
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92291
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (Min),A,22.0
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (Max),A,44.0
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (RMS),A,29.38
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94913
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84347
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95084
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (Min),A,57.38
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (Max),A,29.5
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,busbar,,N Current (Min),A,34.75
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,busbar,,N Current (Max),A,67.25
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.62
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (Min),A,50.25
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (Max),A,105.12
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (Min),A,57.75
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (Max),A,80.25
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (Min),A,39.88
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (Max),A,108.12
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.19
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97189
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91611
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85019
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (Min),A,20.88
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (Max),A,41.62
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.75
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.19
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91073
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85287
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (Min),A,42.0
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (Max),A,21.5
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,busbar,,N Current (Min),A,33.88
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,busbar,,N Current (Max),A,45.88
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (Min),A,49.12
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (Max),A,75.0
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (Min),A,60.0
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (Max),A,77.12
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (Min),A,37.0
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (Max),A,71.88
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.69
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96707
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90488
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93774
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (Min),A,20.5
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (Max),A,37.5
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9068
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87256
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88916
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (Min),A,28.0
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (Max),A,20.25
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,busbar,,N Current (Min),A,32.88
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,busbar,,N Current (Max),A,47.25
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.88
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (Min),A,48.88
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (Max),A,73.62
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (Min),A,55.38
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (Max),A,92.38
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (Min),A,37.38
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (Max),A,74.0
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96545
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90719
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90753
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (Min),A,19.25
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (Max),A,30.12
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.88
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.88
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91095
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85541
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87308
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (Min),A,26.12
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (Max),A,19.12
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,busbar,,N Current (Min),A,31.62
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,busbar,,N Current (Max),A,47.5
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (Min),A,39.62
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (Max),A,66.12
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (Min),A,56.62
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (Max),A,85.5
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (Min),A,36.5
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (Max),A,69.38
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93802
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90506
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86252
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (Min),A,19.25
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (Max),A,38.12
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.06
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93921
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.828
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88476
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (Min),A,28.0
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (Max),A,17.5
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,busbar,,N Current (Min),A,31.5
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,busbar,,N Current (Max),A,47.88
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (Min),A,37.88
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (Max),A,54.25
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (Min),A,54.25
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (Max),A,73.75
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (Min),A,34.88
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (Max),A,66.5
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.19
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92007
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90808
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86273
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (Min),A,20.5
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (Max),A,41.12
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.12
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92026
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8667
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93564
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (Min),A,32.88
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (Max),A,23.0
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,busbar,,N Current (Min),A,31.62
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,busbar,,N Current (Max),A,47.0
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.62
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (Min),A,36.0
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (Max),A,56.25
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (Min),A,53.62
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (Max),A,73.88
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (Min),A,35.5
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (Max),A,64.38
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93539
