Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88656
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88305
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (Min),A,20.12
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (Max),A,31.75
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (RMS),A,24.38
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91559
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84552
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90289
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (Min),A,27.75
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (Max),A,17.38
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,busbar,,N Current (Min),A,30.38
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,busbar,,N Current (Max),A,50.5
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (Min),A,35.62
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (Max),A,62.88
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (Min),A,51.38
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (Max),A,77.5
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (Min),A,35.25
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (Max),A,55.75
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92264
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89325
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85422
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (Min),A,20.0
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (Max),A,30.5
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.56
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92932
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83474
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91727
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (Min),A,33.88
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (Max),A,19.88
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,busbar,,N Current (Min),A,29.88
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,busbar,,N Current (Max),A,43.62
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.38
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (Min),A,37.12
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (Max),A,56.25
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (Min),A,51.88
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (Max),A,72.38
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (Min),A,36.62
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (Max),A,60.75
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.12
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91971
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87509
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83343
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (Min),A,19.0
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (Max),A,33.5
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.31
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94903
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85843
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93234
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (Min),A,34.62
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (Max),A,22.12
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,busbar,,N Current (Min),A,31.12
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,busbar,,N Current (Max),A,45.88
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (Min),A,37.25
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (Max),A,49.12
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (Min),A,51.88
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (Max),A,74.25
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (Min),A,36.25
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (Max),A,64.38
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.5
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9104
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85498
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81878
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (Min),A,19.38
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (Max),A,28.62
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90729
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84082
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93243
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (Min),A,38.5
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (Max),A,23.75
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,busbar,,N Current (Min),A,30.88
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,busbar,,N Current (Max),A,47.38
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.12
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (Min),A,35.0
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (Max),A,54.38
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (Min),A,50.88
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (Max),A,66.0
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (Min),A,35.5
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (Max),A,63.5
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.13
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8869
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8645
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81421
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (Max),A,33.38
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.88
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.94
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86059
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77456
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92718
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (Min),A,42.38
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (Max),A,23.62
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,busbar,,N Current (Min),A,29.5
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,busbar,,N Current (Max),A,45.25
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.25
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (Min),A,34.75
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (Max),A,47.88
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (Min),A,48.25
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (Max),A,69.88
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (Min),A,32.88
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (Max),A,62.88
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.44
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89071
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85547
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81991
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (Max),A,37.5
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.25
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.37
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91424
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.776
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89517
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (Min),A,22.0
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (Max),A,15.0
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,busbar,,N Current (Min),A,28.12
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,busbar,,N Current (Max),A,40.38
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.75
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (Min),A,34.12
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (Max),A,44.75
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (Min),A,47.75
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (Max),A,68.25
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (Min),A,30.38
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (Max),A,49.62
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.75
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9068
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89404
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81277
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (Min),A,17.88
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (Max),A,39.62
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (RMS),A,26.62
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.06
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91263
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75821
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88861
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (Min),A,25.12
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (Max),A,15.5
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,busbar,,N Current (Min),A,27.75
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,busbar,,N Current (Max),A,43.75
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (Min),A,33.75
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (Max),A,57.75
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (Min),A,51.0
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (Max),A,70.38
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (Min),A,30.38
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (Max),A,49.75
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
