Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.69
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90704
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8537
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8302
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (Min),A,18.75
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (Max),A,32.62
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (RMS),A,22.62
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.69
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.69
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91745
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85461
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8081
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (Min),A,27.25
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (Max),A,14.75
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,busbar,,N Current (Min),A,28.0
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,busbar,,N Current (Max),A,43.62
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.62
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (Min),A,34.62
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (Max),A,45.25
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (Min),A,51.0
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (Max),A,75.12
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (Min),A,29.25
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (Max),A,51.5
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.94
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91046
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88876
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80154
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (Min),A,18.12
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (Max),A,36.12
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (RMS),A,24.38
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.62
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92776
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78637
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81787
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (Min),A,21.5
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (Max),A,13.5
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,busbar,,N Current (Min),A,27.5
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,busbar,,N Current (Max),A,41.12
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.62
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (Min),A,34.62
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (Max),A,45.88
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (Min),A,51.25
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (Max),A,68.62
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (Min),A,29.12
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (Max),A,49.12
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.25
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.75
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91705
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88653
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83893
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (Max),A,31.0
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (RMS),A,23.12
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.5
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.81
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91666
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80603
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84161
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (Min),A,20.88
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (Max),A,12.88
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,busbar,,N Current (Min),A,27.25
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,busbar,,N Current (Max),A,37.0
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.38
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (Min),A,33.25
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (Max),A,50.25
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (Min),A,51.62
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (Max),A,63.75
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (Min),A,30.0
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (Max),A,47.75
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92242
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88309
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8558
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (Min),A,17.75
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (Max),A,40.0
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (RMS),A,22.75
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.37
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.69
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9306
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81192
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85428
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (Min),A,23.75
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (Max),A,13.5
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,busbar,,N Current (Min),A,27.38
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,busbar,,N Current (Max),A,47.0
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (Min),A,34.88
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (Max),A,49.38
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (Min),A,50.88
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (Max),A,73.5
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (Min),A,30.25
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (Max),A,64.5
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.69
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88821
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86932
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92157
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (Min),A,17.62
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (Max),A,37.12
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90384
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92837
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87713
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (Min),A,26.75
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (Max),A,16.88
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,busbar,,N Current (Min),A,29.88
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,busbar,,N Current (Max),A,55.12
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.75
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (Min),A,32.88
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (Max),A,45.12
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (Min),A,53.0
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (Max),A,83.88
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (Min),A,31.62
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (Max),A,67.25
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.88
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.0
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.56
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90515
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86087
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84436
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (Min),A,17.88
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (Max),A,34.62
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (RMS),A,22.12
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91339
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80789
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90753
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (Min),A,21.12
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (Max),A,14.88
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,busbar,,N Current (Min),A,26.88
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,busbar,,N Current (Max),A,46.88
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.75
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (Min),A,34.62
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (Max),A,52.75
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (Min),A,47.88
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (Max),A,76.75
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (Min),A,31.38
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (Max),A,49.62
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.56
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93445
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88141
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86789
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (Min),A,17.38
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (Max),A,35.0
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.88
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.56
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90512
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76541
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89859
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (Min),A,23.75
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (Max),A,14.62
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,busbar,,N Current (Min),A,27.12
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,busbar,,N Current (Max),A,38.62
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (Min),A,34.38
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (Max),A,48.5
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (Min),A,48.0
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (Max),A,69.25
