Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (Min),A,31.62
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (Max),A,50.0
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93848
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86514
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85238
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (Min),A,17.75
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (Max),A,26.25
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (RMS),A,20.62
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.75
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90857
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78204
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93317
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (Min),A,30.25
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (Max),A,20.38
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,busbar,,N Current (Min),A,28.5
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,busbar,,N Current (Max),A,47.25
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.88
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (Min),A,34.12
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (Max),A,53.25
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (Min),A,50.62
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (Max),A,70.38
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (Min),A,32.38
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (Max),A,62.12
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92563
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86725
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87875
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (Max),A,32.75
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (RMS),A,21.12
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.44
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90518
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87347
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96451
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (Min),A,37.12
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (Max),A,26.25
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.52
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,busbar,,N Current (Min),A,31.0
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,busbar,,N Current (Max),A,49.0
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.12
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (Min),A,33.5
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (Max),A,46.12
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (Min),A,51.75
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (Max),A,73.88
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (Min),A,40.0
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (Max),A,64.62
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94629
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86795
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84826
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (Min),A,17.12
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (Max),A,26.5
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87393
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76199
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97223
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (Min),A,40.25
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (Max),A,29.12
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,busbar,,N Current (Min),A,29.0
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,busbar,,N Current (Max),A,49.0
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.88
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (Min),A,34.75
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (Max),A,54.12
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (Min),A,47.75
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (Max),A,63.75
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (Min),A,40.75
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (Max),A,64.88
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.56
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.93
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94409
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87097
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81921
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (Min),A,16.62
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (Max),A,25.25
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (RMS),A,18.88
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.75
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86865
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.6968
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97415
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (Min),A,43.5
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (Max),A,32.25
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,busbar,,N Current (Min),A,33.5
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,busbar,,N Current (Max),A,49.62
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.88
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (Min),A,34.25
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (Max),A,45.0
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (Min),A,47.38
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (Max),A,59.5
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (Min),A,48.75
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (Max),A,66.0
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.5
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94662
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87713
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83929
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (Min),A,17.0
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (Max),A,29.12
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (RMS),A,19.38
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.5
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91211
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76782
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95706
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (Min),A,39.62
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (Max),A,25.25
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,busbar,,N Current (Min),A,28.62
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,busbar,,N Current (Max),A,47.25
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.62
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (Min),A,35.0
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (Max),A,48.88
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (Min),A,48.25
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (Max),A,72.25
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (Min),A,40.12
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (Max),A,65.12
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94656
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87781
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83832
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (Min),A,16.88
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (Max),A,28.25
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.94
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92602
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83853
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94351
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (Min),A,31.25
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (Max),A,22.0
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,busbar,,N Current (Min),A,27.0
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,busbar,,N Current (Max),A,41.38
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (Min),A,34.62
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (Max),A,54.62
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (Min),A,50.38
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (Max),A,71.62
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (Min),A,39.38
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (Max),A,57.88
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.06
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94415
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88318
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85058
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (Min),A,17.12
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (Max),A,26.5
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (RMS),A,20.12
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.87
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91873
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74859
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93265
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (Min),A,45.25
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (Max),A,24.25
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
