Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,busbar,,N Current (Min),A,28.88
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,busbar,,N Current (Max),A,46.75
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.38
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (Min),A,34.75
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (Max),A,46.88
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (Min),A,50.5
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (Max),A,68.88
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (Min),A,38.88
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (Max),A,62.88
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90643
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86966
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86871
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (Min),A,18.38
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (Max),A,30.75
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (RMS),A,22.88
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.94
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88956
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74655
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93307
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (Min),A,29.0
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (Max),A,21.0
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,busbar,,N Current (Min),A,27.25
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,busbar,,N Current (Max),A,42.0
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.12
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (Min),A,33.12
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (Max),A,50.12
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (Min),A,49.88
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (Max),A,65.88
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (Min),A,30.62
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (Max),A,54.25
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89023
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87771
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8638
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (Min),A,18.12
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (Max),A,31.38
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.25
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.31
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88974
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80841
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84503
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (Min),A,20.12
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (Max),A,14.88
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,busbar,,N Current (Min),A,29.88
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,busbar,,N Current (Max),A,44.25
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.75
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (Min),A,33.62
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (Max),A,44.88
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (Min),A,51.0
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (Max),A,68.5
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (Min),A,29.88
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (Max),A,48.38
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.06
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9006
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88403
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83624
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (Min),A,18.88
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (Max),A,35.38
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (RMS),A,23.38
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.25
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82531
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86215
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86938
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (Min),A,25.25
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (Max),A,16.5
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,busbar,,N Current (Min),A,30.25
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,busbar,,N Current (Max),A,50.0
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.12
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (Min),A,33.5
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (Max),A,52.12
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (Min),A,51.38
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (Max),A,78.38
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (Min),A,30.75
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (Max),A,49.12
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.44
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8779
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88931
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85354
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (Min),A,18.88
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (Max),A,36.0
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.81
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84857
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79895
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84543
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (Min),A,22.62
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (Max),A,14.88
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,busbar,,N Current (Min),A,30.12
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,busbar,,N Current (Max),A,48.88
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.88
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (Min),A,33.38
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (Max),A,47.25
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (Min),A,51.0
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (Max),A,74.62
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (Min),A,31.25
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (Max),A,46.38
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.19
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.56
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87106
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88138
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86972
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (Min),A,19.0
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (Max),A,31.38
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.13
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89819
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76123
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86676
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (Min),A,22.12
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (Max),A,15.38
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,busbar,,N Current (Min),A,28.5
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,busbar,,N Current (Max),A,40.5
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.88
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (Min),A,32.88
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (Max),A,49.25
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (Min),A,49.88
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (Max),A,63.75
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (Min),A,32.75
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (Max),A,48.38
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.31
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89917
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87924
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82998
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (Min),A,17.62
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (Max),A,34.5
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (RMS),A,22.62
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.63
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91989
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75839
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82278
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (Min),A,25.0
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (Max),A,15.0
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,busbar,,N Current (Min),A,28.75
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,busbar,,N Current (Max),A,44.12
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.62
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (Min),A,34.5
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (Max),A,46.12
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (Min),A,50.5
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (Max),A,73.75
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (Min),A,31.12
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (Max),A,47.5
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.75
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91015
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87686
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84192
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (Max),A,33.38
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (RMS),A,22.75
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.62
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89725
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85574
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83923
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (Min),A,25.88
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (Max),A,15.75
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
