Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,busbar,,N Current (Min),A,29.62
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,busbar,,N Current (Max),A,48.62
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.38
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (Min),A,36.12
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (Max),A,46.75
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (Min),A,51.0
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (Max),A,78.25
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (Min),A,30.75
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (Max),A,43.75
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88498
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88425
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87149
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (Min),A,19.12
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (Max),A,32.12
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.88
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.75
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90549
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76953
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89499
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (Min),A,23.0
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (Max),A,16.12
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.31
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,busbar,,N Current (Min),A,29.38
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,busbar,,N Current (Max),A,40.75
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.88
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (Min),A,35.12
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (Max),A,52.88
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (Min),A,50.25
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (Max),A,69.5
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (Min),A,33.25
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (Max),A,51.62
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.94
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8894
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88266
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82687
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (Min),A,19.5
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (Max),A,32.62
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88449
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83835
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91156
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (Min),A,24.38
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (Max),A,16.12
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,busbar,,N Current (Min),A,30.25
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,busbar,,N Current (Max),A,41.75
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.62
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (Min),A,35.5
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (Max),A,53.62
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (Min),A,49.62
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (Max),A,69.0
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (Min),A,33.75
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (Max),A,52.25
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.44
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.31
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90286
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89868
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8063
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (Min),A,17.12
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (Max),A,39.25
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (RMS),A,25.25
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91284
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86078
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85669
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (Min),A,20.75
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (Max),A,14.62
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,busbar,,N Current (Min),A,30.0
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,busbar,,N Current (Max),A,41.5
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.75
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (Min),A,36.62
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (Max),A,62.62
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (Min),A,51.62
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (Max),A,70.0
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (Min),A,33.5
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (Max),A,50.62
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.38
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91733
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8887
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8269
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (Min),A,18.88
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (Max),A,44.62
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.81
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92734
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86697
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89636
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (Min),A,24.0
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (Max),A,17.5
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,busbar,,N Current (Min),A,30.25
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,busbar,,N Current (Max),A,51.62
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.12
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (Min),A,36.5
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (Max),A,48.75
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (Min),A,50.75
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (Max),A,85.5
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (Min),A,34.62
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (Max),A,48.62
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.69
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94775
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86752
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86542
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (Max),A,32.5
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (RMS),A,25.12
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.63
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89837
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73501
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8558
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (Min),A,23.88
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (Max),A,16.62
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,busbar,,N Current (Min),A,30.0
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,busbar,,N Current (Max),A,35.88
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.88
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (Min),A,38.12
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (Max),A,66.38
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (Min),A,50.25
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (Max),A,64.12
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (Min),A,35.0
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (Max),A,53.0
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.75
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91913
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89551
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87945
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (Min),A,20.0
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (Max),A,40.25
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (RMS),A,25.25
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.75
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90433
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73501
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8898
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (Min),A,28.75
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (Max),A,19.88
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,busbar,,N Current (Min),A,30.75
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,busbar,,N Current (Max),A,49.25
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.12
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (Min),A,37.12
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (Max),A,60.62
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (Min),A,53.75
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (Max),A,73.12
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (Min),A,35.38
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (Max),A,65.62
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.31
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90814
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89102
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88363
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (Min),A,19.5
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (Max),A,41.12
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (RMS),A,25.38
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.56
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92908
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76739
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95843
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (Min),A,37.12
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (Max),A,27.88
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
