Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,busbar,,N Current (Min),A,31.25
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,busbar,,N Current (Max),A,46.25
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (Min),A,38.0
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (Max),A,61.25
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (Min),A,52.25
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (Max),A,71.5
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (Min),A,43.38
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (Max),A,64.5
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91449
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86935
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89429
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (Max),A,37.5
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (RMS),A,23.38
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90353
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85498
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96313
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (Min),A,38.62
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (Max),A,30.75
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,busbar,,N Current (Min),A,35.25
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,busbar,,N Current (Max),A,53.12
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.12
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (Min),A,38.0
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (Max),A,60.12
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (Min),A,53.12
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (Max),A,86.88
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (Min),A,52.12
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (Max),A,69.5
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.5
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94195
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8677
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84735
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (Min),A,20.5
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (Max),A,30.25
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (RMS),A,23.12
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.06
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8692
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77154
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95904
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (Min),A,50.62
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (Max),A,31.62
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,busbar,,N Current (Min),A,35.25
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,busbar,,N Current (Max),A,48.25
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.62
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (Min),A,39.38
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (Max),A,61.5
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (Min),A,52.75
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (Max),A,69.5
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (Min),A,51.25
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (Max),A,70.38
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.44
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.94
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94562
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88565
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84012
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (Min),A,20.25
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (Max),A,40.38
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.81
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86096
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82419
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96594
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (Min),A,49.12
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (Max),A,35.25
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,busbar,,N Current (Min),A,35.12
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,busbar,,N Current (Max),A,53.0
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.62
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (Min),A,38.88
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (Max),A,67.0
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (Min),A,54.88
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (Max),A,78.0
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (Min),A,51.62
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (Max),A,84.75
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95117
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91955
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85959
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (Min),A,21.62
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (Max),A,42.5
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (RMS),A,29.38
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.94
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92432
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84451
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96008
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (Min),A,40.25
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (Max),A,26.88
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,busbar,,N Current (Min),A,33.75
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,busbar,,N Current (Max),A,47.38
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (Min),A,41.0
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (Max),A,77.5
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (Min),A,56.25
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (Max),A,90.38
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (Min),A,46.25
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (Max),A,71.88
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95114
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91983
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90344
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (Min),A,20.38
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (Max),A,43.5
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (RMS),A,27.25
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.38
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.966
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85269
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96133
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (Min),A,28.62
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (Max),A,22.38
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,busbar,,N Current (Min),A,33.12
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,busbar,,N Current (Max),A,48.38
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.25
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (Min),A,48.25
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (Max),A,70.25
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (Min),A,59.5
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (Max),A,90.88
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (Min),A,49.0
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (Max),A,66.0
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-13T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95364
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86453
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89514
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (Min),A,20.75
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (Max),A,32.0
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (RMS),A,24.75
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.06
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94296
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89129
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92026
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (Min),A,30.5
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (Max),A,20.12
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,busbar,,N Current (Min),A,35.5
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,busbar,,N Current (Max),A,44.75
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.25
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (Min),A,44.62
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (Max),A,69.38
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (Min),A,56.88
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (Max),A,75.12
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (Min),A,44.38
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (Max),A,68.25
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.81
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95163
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86813
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89575
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (Min),A,21.88
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (Max),A,31.0
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (RMS),A,23.75
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95575
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89621
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92752
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (Min),A,27.38
