Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (Max),A,19.5
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,busbar,,N Current (Min),A,35.75
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,busbar,,N Current (Max),A,44.25
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.38
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (Min),A,48.5
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (Max),A,63.75
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (Min),A,58.88
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (Max),A,81.62
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (Min),A,46.0
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (Max),A,60.62
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96188
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8753
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91861
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (Min),A,22.0
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (Max),A,38.25
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (RMS),A,24.12
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.44
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96451
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88656
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94452
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (Min),A,29.38
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (Max),A,22.25
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,busbar,,N Current (Min),A,36.0
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,busbar,,N Current (Max),A,47.75
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (Min),A,52.25
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (Max),A,81.88
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (Min),A,58.25
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (Max),A,82.25
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (Min),A,48.75
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (Max),A,68.25
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9697
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89136
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93164
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (Min),A,23.12
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (Max),A,31.62
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96146
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93262
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94504
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (Min),A,33.0
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (Max),A,23.0
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,busbar,,N Current (Min),A,36.75
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,busbar,,N Current (Max),A,48.5
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.75
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (Min),A,55.38
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (Max),A,76.0
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (Min),A,67.38
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (Max),A,90.12
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (Min),A,55.62
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (Max),A,74.88
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95169
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91415
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95233
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (Min),A,24.38
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (Max),A,38.25
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.75
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95846
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94257
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95276
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (Min),A,32.5
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (Max),A,24.88
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,busbar,,N Current (Min),A,38.38
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,busbar,,N Current (Max),A,56.0
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.38
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (Min),A,45.75
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (Max),A,88.62
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (Min),A,68.12
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (Max),A,100.5
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (Min),A,58.12
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (Max),A,83.0
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.44
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90777
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91763
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9465
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (Min),A,25.25
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (Max),A,44.25
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (RMS),A,28.38
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96692
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92908
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95163
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (Min),A,33.5
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (Max),A,23.0
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,busbar,,N Current (Min),A,41.12
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,busbar,,N Current (Max),A,58.38
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.88
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (Min),A,51.38
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (Max),A,115.12
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (Min),A,70.12
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (Max),A,93.75
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (Min),A,60.0
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (Max),A,80.25
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92136
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92016
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92987
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (Min),A,25.75
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (Max),A,40.25
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (RMS),A,30.12
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.38
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97479
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94778
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94797
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (Min),A,32.25
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (Max),A,23.25
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,busbar,,N Current (Min),A,41.12
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,busbar,,N Current (Max),A,61.12
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (Min),A,53.25
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (Max),A,82.62
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (Min),A,71.62
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (Max),A,110.12
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (Min),A,55.38
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (Max),A,89.25
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93738
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91275
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96454
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (Min),A,24.75
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (Max),A,35.62
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (RMS),A,27.88
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95612
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97333
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94955
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (Min),A,47.12
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (Max),A,29.62
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,busbar,,N Current (Min),A,43.25
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,busbar,,N Current (Max),A,70.25
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.25
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (Min),A,47.38
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (Max),A,76.75
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (Min),A,83.62
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (Max),A,125.0
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (Min),A,60.75
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (Max),A,101.75
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94369
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92074
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97168
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (Min),A,25.38
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (Max),A,34.25
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (RMS),A,27.88
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
