Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93353
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95966
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96741
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (Min),A,47.88
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (Max),A,36.25
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,busbar,,N Current (Min),A,48.5
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,busbar,,N Current (Max),A,71.5
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.75
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (Min),A,56.62
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (Max),A,80.75
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (Min),A,81.88
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (Max),A,112.12
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (Min),A,80.75
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (Max),A,113.5
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92752
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91125
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97278
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (Min),A,26.75
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (Max),A,50.88
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (RMS),A,31.88
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97592
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95541
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96762
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (Min),A,43.75
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (Max),A,31.0
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,busbar,,N Current (Min),A,47.0
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,busbar,,N Current (Max),A,80.0
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.75
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (Min),A,50.38
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (Max),A,84.5
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (Min),A,76.38
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (Max),A,120.5
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (Min),A,82.5
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (Max),A,121.75
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.62
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92831
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92374
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96201
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (Min),A,28.25
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (Max),A,51.0
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (RMS),A,35.12
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95755
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95987
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96347
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (Min),A,52.62
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (Max),A,38.62
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,busbar,,N Current (Min),A,51.25
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,busbar,,N Current (Max),A,91.38
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.88
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (Min),A,49.62
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (Max),A,90.38
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (Min),A,81.75
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (Max),A,134.12
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (Min),A,77.38
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (Max),A,121.25
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93423
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9144
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94278
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (Min),A,27.62
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (Max),A,40.12
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95114
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95789
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95904
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (Min),A,52.88
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (Max),A,37.38
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,busbar,,N Current (Min),A,51.12
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,busbar,,N Current (Max),A,76.38
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.38
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (Min),A,50.12
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (Max),A,73.5
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (Min),A,78.88
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (Max),A,120.38
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (Min),A,71.0
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (Max),A,106.25
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95029
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91312
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90674
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (Min),A,27.62
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (Max),A,38.25
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (RMS),A,30.25
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.0
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95953
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96271
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97073
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (Min),A,52.25
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (Max),A,40.75
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,busbar,,N Current (Min),A,48.5
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,busbar,,N Current (Max),A,79.12
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (Min),A,53.88
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (Max),A,83.38
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (Min),A,80.12
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (Max),A,129.12
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (Min),A,71.62
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (Max),A,102.38
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.81
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94919
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94128
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91369
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (Min),A,27.5
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (Max),A,49.38
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.62
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96619
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96506
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97235
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (Min),A,52.5
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (Max),A,39.25
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,busbar,,N Current (Min),A,49.62
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,busbar,,N Current (Max),A,78.75
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.25
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (Min),A,54.62
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (Max),A,83.38
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (Min),A,86.0
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (Max),A,139.0
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (Min),A,70.5
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (Max),A,112.0
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95062
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94519
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93277
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (Min),A,30.5
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (Max),A,54.75
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (RMS),A,37.38
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.0
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9772
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94241
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96408
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (Min),A,50.75
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (Max),A,33.5
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,busbar,,N Current (Min),A,50.5
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,busbar,,N Current (Max),A,74.5
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.75
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (Min),A,61.25
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (Max),A,90.38
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (Min),A,86.25
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (Max),A,138.38
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (Min),A,71.12
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (Max),A,104.38
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95773
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94977
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91693
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (Min),A,32.0
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (Max),A,63.0
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (RMS),A,42.25
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,93.0
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.12
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
