Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94965
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91769
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95566
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (Min),A,49.25
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (Max),A,37.75
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,busbar,,N Current (Min),A,51.25
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,busbar,,N Current (Max),A,69.75
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.88
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (Min),A,62.12
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (Max),A,95.0
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (Min),A,86.0
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (Max),A,125.62
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (Min),A,65.5
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (Max),A,105.75
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94913
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95392
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9364
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (Min),A,31.75
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (Max),A,62.12
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (RMS),A,43.25
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95126
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96268
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95648
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (Min),A,55.25
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (Max),A,39.5
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,busbar,,N Current (Min),A,57.12
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,busbar,,N Current (Max),A,90.75
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.25
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (Min),A,61.0
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (Max),A,86.25
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (Min),A,96.88
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (Max),A,149.88
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (Min),A,73.0
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (Max),A,108.0
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95077
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93494
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94128
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (Min),A,30.12
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (Max),A,44.0
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (RMS),A,35.88
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.25
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97198
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96963
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95642
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (Min),A,53.38
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (Max),A,35.88
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,busbar,,N Current (Min),A,52.75
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,busbar,,N Current (Max),A,71.62
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.88
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (Min),A,67.75
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (Max),A,97.62
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (Min),A,94.62
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (Max),A,134.12
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (Min),A,75.88
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (Max),A,111.12
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9509
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9317
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93768
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (Min),A,30.75
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (Max),A,48.0
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (RMS),A,36.12
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97104
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96609
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96875
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (Min),A,46.25
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (Max),A,37.12
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,busbar,,N Current (Min),A,53.62
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,busbar,,N Current (Max),A,72.12
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (Min),A,67.75
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (Max),A,94.88
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (Min),A,92.62
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (Max),A,127.88
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (Min),A,81.62
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (Max),A,105.5
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96258
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93771
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94498
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (Min),A,30.62
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (Max),A,48.38
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (RMS),A,36.75
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.25
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.12
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.38
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94705
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95834
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95688
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (Min),A,47.0
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (Max),A,36.88
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,busbar,,N Current (Min),A,54.88
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,busbar,,N Current (Max),A,77.25
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.12
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (Min),A,61.38
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (Max),A,106.62
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (Min),A,93.38
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (Max),A,126.88
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (Min),A,73.75
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (Max),A,142.12
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9646
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95102
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96085
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (Min),A,30.88
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (Max),A,54.88
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (RMS),A,38.75
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.62
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.38
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.38
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95224
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9675
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96118
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (Min),A,59.38
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (Max),A,41.38
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,busbar,,N Current (Min),A,55.25
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,busbar,,N Current (Max),A,93.62
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.38
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (Min),A,62.25
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (Max),A,102.62
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (Min),A,95.88
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (Max),A,154.5
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (Min),A,80.62
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (Max),A,149.25
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96085
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95865
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94977
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (Min),A,31.38
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (Max),A,68.25
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (RMS),A,42.5
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.38
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95227
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9606
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97668
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (Min),A,67.62
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (Max),A,49.25
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,busbar,,N Current (Min),A,60.88
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,busbar,,N Current (Max),A,100.25
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.38
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (Min),A,64.88
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (Max),A,82.62
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (Min),A,92.75
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (Max),A,161.25
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (Min),A,88.38
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (Max),A,146.62
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95428
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94989
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96631
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (Min),A,31.38
