Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (Max),A,47.62
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (RMS),A,37.62
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95309
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95154
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96713
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (Min),A,58.88
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (Max),A,42.5
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,busbar,,N Current (Min),A,57.5
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,busbar,,N Current (Max),A,90.62
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.62
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (Min),A,61.25
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (Max),A,79.5
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (Min),A,89.75
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (Max),A,142.12
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (Min),A,77.5
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (Max),A,131.75
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97327
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94861
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97894
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (Min),A,30.0
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (Max),A,45.88
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (RMS),A,33.88
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.62
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95135
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96017
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96646
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (Min),A,58.38
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (Max),A,43.62
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,busbar,,N Current (Min),A,55.62
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,busbar,,N Current (Max),A,89.38
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.25
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (Min),A,61.62
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (Max),A,101.75
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (Min),A,96.88
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (Max),A,135.38
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (Min),A,86.88
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (Max),A,141.12
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97037
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93982
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96725
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (Min),A,31.0
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (Max),A,44.75
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.62
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.62
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.0
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.62
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96921
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96155
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97629
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (Min),A,70.12
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (Max),A,46.88
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,busbar,,N Current (Min),A,56.88
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,busbar,,N Current (Max),A,95.62
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.75
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (Min),A,65.0
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (Max),A,100.88
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (Min),A,94.25
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (Max),A,137.88
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (Min),A,82.75
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (Max),A,146.88
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.75
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97678
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9498
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97238
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (Min),A,33.88
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (Max),A,57.0
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (RMS),A,43.62
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,103.38
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.62
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.75
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.12
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98257
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97409
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97546
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (Min),A,47.88
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (Max),A,34.75
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,busbar,,N Current (Min),A,54.12
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,busbar,,N Current (Max),A,93.0
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (Min),A,76.62
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (Max),A,148.12
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (Min),A,101.0
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (Max),A,155.62
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (Min),A,93.75
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (Max),A,159.25
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98157
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94894
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95254
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (Min),A,34.0
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (Max),A,60.0
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.75
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,103.0
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.25
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,112.0
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.38
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95657
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95633
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (Min),A,40.5
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (Max),A,29.25
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,busbar,,N Current (Min),A,56.75
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,busbar,,N Current (Max),A,84.5
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.62
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (Min),A,91.5
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (Max),A,153.38
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.12
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (Min),A,98.0
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (Max),A,162.38
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (Min),A,78.12
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (Max),A,133.25
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98077
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94992
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95605
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (Min),A,31.62
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (Max),A,57.75
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (RMS),A,38.75
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.62
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,97.38
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.38
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,93.5
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97629
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96927
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95782
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (Min),A,49.25
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (Max),A,33.5
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,busbar,,N Current (Min),A,56.12
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,busbar,,N Current (Max),A,71.88
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (Min),A,84.25
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (Max),A,126.5
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (Min),A,108.25
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (Max),A,147.5
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (Min),A,82.0
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (Max),A,123.0
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97855
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94174
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95352
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (Min),A,31.25
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (Max),A,44.12
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (RMS),A,34.62
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.12
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.38
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96786
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97211
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (Min),A,61.25
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (Max),A,38.5
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,busbar,,N Current (Min),A,54.25
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,busbar,,N Current (Max),A,82.88
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.38
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (Min),A,83.0
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (Max),A,119.25
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (Min),A,100.38
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (Max),A,136.88
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (Min),A,91.12
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (Max),A,143.0
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
