Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96872
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94788
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96313
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (Min),A,31.5
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (Max),A,53.38
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (RMS),A,39.75
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97668
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95099
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98587
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (Min),A,89.0
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (Max),A,59.25
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.62
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.25
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,busbar,,N Current (Min),A,55.0
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,busbar,,N Current (Max),A,130.12
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (Min),A,62.88
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (Max),A,104.5
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (Min),A,94.38
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (Max),A,139.0
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (Min),A,89.62
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (Max),A,188.62
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9725
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94754
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95703
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (Min),A,32.38
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (Max),A,60.88
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.38
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.25
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.88
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97613
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96493
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98968
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (Min),A,76.5
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (Max),A,58.62
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.12
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.88
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,busbar,,N Current (Min),A,58.5
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,busbar,,N Current (Max),A,109.62
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.38
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (Min),A,71.88
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (Max),A,114.62
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (Min),A,108.25
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (Max),A,159.25
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (Min),A,112.0
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (Max),A,163.25
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96698
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96905
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96518
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (Min),A,35.12
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (Max),A,108.5
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (RMS),A,57.5
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,70.75
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,151.88
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.88
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.25
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97845
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96973
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (Min),A,92.25
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (Max),A,66.12
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,126.38
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,busbar,,N Current (Min),A,70.5
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,busbar,,N Current (Max),A,141.5
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (Min),A,65.88
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (Max),A,118.62
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (Min),A,115.38
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (Max),A,219.5
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.62
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (Min),A,116.75
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (Max),A,206.38
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.75
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97812
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96341
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9537
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (Min),A,32.62
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (Max),A,66.12
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (RMS),A,45.62
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,107.88
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,115.88
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98679
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96634
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99088
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (Min),A,96.75
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (Max),A,68.38
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,80.88
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,127.5
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.75
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,busbar,,N Current (Min),A,58.25
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,busbar,,N Current (Max),A,99.25
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.12
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (Min),A,91.62
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (Max),A,142.25
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (Min),A,107.75
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (Max),A,182.62
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.38
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (Min),A,126.62
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (Max),A,188.38
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98202
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96072
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95032
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (Min),A,32.12
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (Max),A,65.88
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (RMS),A,46.5
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,104.75
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.25
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.88
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.38
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98486
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97696
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98425
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (Min),A,70.0
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (Max),A,45.0
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,busbar,,N Current (Min),A,55.5
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,busbar,,N Current (Max),A,82.12
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.38
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (Min),A,86.38
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (Max),A,159.25
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (Min),A,109.25
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (Max),A,173.62
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.62
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (Min),A,97.75
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (Max),A,154.12
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98267
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96307
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95288
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (Min),A,32.88
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (Max),A,83.62
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (RMS),A,47.25
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,132.0
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.88
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.75
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,124.0
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98123
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96487
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (Min),A,86.5
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (Max),A,49.62
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,132.5
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,busbar,,N Current (Min),A,57.75
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,busbar,,N Current (Max),A,123.75
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.62
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (Min),A,85.12
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (Max),A,157.62
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (Min),A,116.38
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (Max),A,227.25
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (Min),A,80.0
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (Max),A,137.62
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97778
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (Min),A,30.62
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (Max),A,91.12
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (RMS),A,48.88
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,72.12
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,185.0
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.38
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,70.75
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,150.38
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.62
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,121.5
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.25
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98703
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95621
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (Min),A,65.62
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (Max),A,42.12
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.0
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,busbar,,N Current (Min),A,52.5
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,busbar,,N Current (Max),A,137.5
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.25
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (Min),A,99.62
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (Max),A,236.62
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.38
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (Min),A,140.88
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (Max),A,247.25
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (Min),A,79.75
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (Max),A,194.38
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
