Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97372
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (Min),A,31.38
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (Max),A,62.0
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (RMS),A,43.38
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,90.5
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,143.12
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.38
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.0
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,125.88
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.25
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,74.62
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,138.0
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.25
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98083
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (Min),A,75.62
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (Max),A,53.5
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.12
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,busbar,,N Current (Min),A,55.0
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,busbar,,N Current (Max),A,101.88
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.25
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (Min),A,118.12
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (Max),A,190.5
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.12
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (Min),A,134.75
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (Max),A,217.88
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (Min),A,158.88
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (Max),A,227.75
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.12
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98819
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96963
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99316
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (Min),A,33.38
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (Max),A,92.12
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (RMS),A,54.12
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.75
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,143.75
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.38
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,117.88
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.38
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.0
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,169.0
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.12
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97211
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98309
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98065
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (Min),A,79.75
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (Max),A,56.12
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,110.25
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.0
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,busbar,,N Current (Min),A,57.25
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,busbar,,N Current (Max),A,134.12
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.12
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (Min),A,87.88
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (Max),A,184.75
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (Min),A,121.75
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (Max),A,218.88
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.75
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (Min),A,125.12
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (Max),A,249.62
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9873
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97635
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98206
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (Min),A,32.5
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (Max),A,72.88
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (RMS),A,47.12
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.5
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,124.88
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.75
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,73.25
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,131.38
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.38
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,138.5
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.75
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98117
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98126
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (Min),A,74.0
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (Max),A,57.12
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,120.5
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.12
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.75
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,busbar,,N Current (Min),A,57.88
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,busbar,,N Current (Max),A,125.75
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.88
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (Min),A,103.38
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (Max),A,159.62
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.12
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (Min),A,142.75
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (Max),A,250.5
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.38
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (Min),A,114.38
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (Max),A,218.5
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9866
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97726
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95151
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (Min),A,41.62
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (Max),A,83.75
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (RMS),A,62.5
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,127.12
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.75
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,72.25
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,127.88
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.88
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96759
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98062
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (Min),A,79.88
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (Max),A,58.0
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.88
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.88
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,busbar,,N Current (Min),A,58.62
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,busbar,,N Current (Max),A,117.5
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.62
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (Min),A,81.62
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (Max),A,159.88
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (Min),A,149.25
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (Max),A,229.25
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.75
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (Min),A,91.88
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (Max),A,154.25
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98856
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98154
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94604
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (Min),A,37.0
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (Max),A,89.12
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (RMS),A,66.0
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.12
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,126.0
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.75
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.88
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,136.88
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.75
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97116
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9816
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (Min),A,78.0
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (Max),A,52.5
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,111.12
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,busbar,,N Current (Min),A,51.0
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,busbar,,N Current (Max),A,109.75
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.38
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (Min),A,92.75
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (Max),A,166.75
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.12
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (Min),A,109.62
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (Max),A,213.88
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.75
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (Min),A,99.5
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (Max),A,148.5
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97095
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96509
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (Min),A,36.38
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (Max),A,88.75
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (RMS),A,56.62
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,74.0
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,147.5
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.12
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,110.62
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97113
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9733
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (Min),A,106.25
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (Max),A,59.88
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.38
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,129.12
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.25
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,busbar,,N Current (Min),A,50.88
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,busbar,,N Current (Max),A,82.75
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.12
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (Min),A,96.88
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (Max),A,177.88
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (Min),A,108.5
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (Max),A,180.88
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (Min),A,98.62
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (Max),A,169.0
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96994
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95132
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (Min),A,35.75
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (Max),A,89.25
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (RMS),A,60.62
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.12
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,133.75
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.62
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.12
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.88
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.38
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.81
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98202
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98523
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (Min),A,86.25
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (Max),A,51.88
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.88
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.12
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,busbar,,N Current (Min),A,50.75
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,busbar,,N Current (Max),A,79.5
