Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.88
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (Min),A,102.38
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (Max),A,177.75
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.12
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (Min),A,122.88
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (Max),A,195.38
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.38
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (Min),A,89.38
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (Max),A,149.12
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98788
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97525
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9411
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (Min),A,37.62
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (Max),A,72.0
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (RMS),A,55.75
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.0
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,118.62
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.88
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,115.5
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.38
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98202
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98584
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98239
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (Min),A,71.25
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (Max),A,45.88
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,110.5
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,busbar,,N Current (Min),A,48.88
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,busbar,,N Current (Max),A,108.38
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.38
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (Min),A,91.38
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (Max),A,161.75
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (Min),A,128.25
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (Max),A,225.0
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.75
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (Min),A,78.88
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (Max),A,147.12
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98642
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9736
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94885
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (Min),A,26.25
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (Max),A,73.25
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (RMS),A,48.62
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,120.0
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.12
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.12
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98553
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98334
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (Min),A,76.88
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (Max),A,52.88
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,120.88
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.25
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,busbar,,N Current (Min),A,49.88
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,busbar,,N Current (Max),A,106.12
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.38
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (Min),A,87.62
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (Max),A,174.0
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (Min),A,132.75
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (Max),A,205.88
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.38
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (Min),A,87.38
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (Max),A,159.12
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98379
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96466
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (Min),A,33.25
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (Max),A,97.62
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (RMS),A,64.12
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.75
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,142.12
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.5
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.12
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,172.62
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.62
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9725
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98395
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97665
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (Min),A,93.12
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (Max),A,54.75
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.38
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.38
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,busbar,,N Current (Min),A,50.38
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,busbar,,N Current (Max),A,109.0
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (Min),A,84.38
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (Max),A,187.38
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (Min),A,143.88
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (Max),A,241.5
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (Min),A,89.38
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (Max),A,168.38
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99332
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97867
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97971
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (Min),A,29.25
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (Max),A,98.38
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (RMS),A,55.5
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,85.25
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,154.75
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.25
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,176.25
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.62
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.25
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9711
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97269
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (Min),A,65.0
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (Max),A,43.0
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.62
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,busbar,,N Current (Min),A,47.38
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,busbar,,N Current (Max),A,126.38
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.12
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (Min),A,118.0
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (Max),A,203.62
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (Min),A,95.12
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (Max),A,252.88
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (Min),A,91.38
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (Max),A,164.12
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.965
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9848
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (Min),A,25.12
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (Max),A,73.62
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,78.62
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,144.62
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.75
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.88
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,112.38
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97165
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96664
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97809
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (Min),A,74.75
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (Max),A,51.88
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,busbar,,N Current (Min),A,46.25
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,busbar,,N Current (Max),A,94.38
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.25
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (Min),A,93.5
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (Max),A,182.0
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (Min),A,103.75
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (Max),A,146.88
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (Min),A,110.38
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (Max),A,188.0
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99158
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96573
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98187
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (Min),A,23.88
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (Max),A,75.38
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (RMS),A,35.88
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,135.38
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.12
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.38
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,85.38
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98044
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9722
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96362
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (Min),A,56.88
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (Max),A,36.12
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,232.81
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,busbar,,N Current (Min),A,43.38
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,busbar,,N Current (Max),A,81.25
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.12
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (Min),A,70.5
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (Max),A,170.88
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (Min),A,107.62
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (Max),A,148.38
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (Min),A,94.38
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (Max),A,153.5
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96521
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9801
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (Min),A,25.0
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (Max),A,57.62
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (RMS),A,36.75
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,113.88
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.62
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.38
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.25
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96164
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95868
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (Min),A,48.88
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (Max),A,29.88
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
