Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,busbar,,N Current (Min),A,43.0
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,busbar,,N Current (Max),A,63.25
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.25
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (Min),A,88.38
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (Max),A,148.88
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (Min),A,95.0
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (Max),A,144.0
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (Min),A,88.88
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (Max),A,136.75
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94504
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (Min),A,24.5
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (Max),A,56.5
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (RMS),A,34.62
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,107.38
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.88
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96967
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97351
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (Min),A,60.88
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (Max),A,31.38
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,busbar,,N Current (Min),A,43.25
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,busbar,,N Current (Max),A,95.0
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.88
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (Min),A,76.25
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (Max),A,157.0
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (Min),A,87.62
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (Max),A,141.25
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (Min),A,88.88
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (Max),A,154.25
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98599
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94012
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97269
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (Min),A,23.62
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (Max),A,57.75
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (RMS),A,34.38
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,97.62
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.88
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.5
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98581
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97781
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97977
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (Min),A,59.25
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (Max),A,42.75
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,busbar,,N Current (Min),A,43.88
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,busbar,,N Current (Max),A,81.25
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (Min),A,76.38
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (Max),A,125.5
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (Min),A,95.75
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (Max),A,138.25
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (Min),A,88.88
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (Max),A,138.25
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99203
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95801
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94208
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (Min),A,26.0
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (Max),A,90.38
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (RMS),A,54.12
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,125.5
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.12
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.25
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98709
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97671
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (Min),A,65.12
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (Max),A,53.0
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.88
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.62
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.75
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,busbar,,N Current (Min),A,44.25
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,busbar,,N Current (Max),A,100.62
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (Min),A,82.75
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (Max),A,147.88
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (Min),A,108.88
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (Max),A,193.38
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (Min),A,66.88
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (Max),A,123.88
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98849
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9613
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95822
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (Min),A,23.62
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (Max),A,79.12
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (RMS),A,39.75
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,119.12
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.25
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.62
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (Min),A,80.25
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (Max),A,51.5
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,110.25
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,busbar,,N Current (Min),A,43.62
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,busbar,,N Current (Max),A,102.12
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (Min),A,83.25
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (Max),A,155.88
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (Min),A,121.38
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (Max),A,191.62
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.75
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (Min),A,74.12
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (Max),A,164.38
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97653
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93094
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94058
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (Min),A,23.75
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (Max),A,62.5
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (RMS),A,35.12
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,99.88
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96881
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98727
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97046
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (Min),A,74.88
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (Max),A,52.25
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,106.88
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,busbar,,N Current (Min),A,43.5
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,busbar,,N Current (Max),A,92.88
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (Min),A,58.0
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (Max),A,141.12
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (Min),A,104.0
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (Max),A,172.12
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (Min),A,66.62
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (Max),A,142.25
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98279
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90097
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95047
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (Min),A,30.0
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (Max),A,71.88
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (RMS),A,45.38
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,63.5
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,116.38
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.31
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98541
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97382
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (Min),A,74.38
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (Max),A,49.88
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,118.12
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,busbar,,N Current (Min),A,42.88
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,busbar,,N Current (Max),A,95.12
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.88
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (Min),A,86.5
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (Max),A,147.75
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (Min),A,103.12
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (Max),A,178.75
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (Min),A,70.88
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (Max),A,118.0
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98383
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94864
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93548
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (Min),A,26.5
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (Max),A,67.88
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (RMS),A,45.38
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,100.75
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.75
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97586
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97995
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9646
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (Min),A,79.5
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (Max),A,43.88
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
