Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,busbar,,N Current (Min),A,44.88
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,busbar,,N Current (Max),A,90.38
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.25
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (Min),A,72.12
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (Max),A,137.12
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (Min),A,84.5
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (Max),A,168.12
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (Min),A,65.62
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (Max),A,100.75
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96979
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94583
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96747
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (Min),A,24.12
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (Max),A,53.62
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.25
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.25
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9848
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9761
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95618
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (Min),A,48.75
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (Max),A,31.75
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,busbar,,N Current (Min),A,42.5
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,busbar,,N Current (Max),A,85.25
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (Min),A,70.5
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (Max),A,121.0
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (Min),A,92.62
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (Max),A,156.5
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (Min),A,68.38
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (Max),A,110.75
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96597
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94739
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95828
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (Min),A,24.12
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (Max),A,53.0
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.5
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.62
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.5
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97122
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96097
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (Min),A,46.38
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (Max),A,29.25
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,busbar,,N Current (Min),A,39.88
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,busbar,,N Current (Max),A,77.75
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (Min),A,61.75
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (Max),A,118.5
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (Min),A,75.5
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (Max),A,138.62
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (Min),A,67.75
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (Max),A,116.38
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97455
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93606
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94861
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (Min),A,24.62
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (Max),A,78.88
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (RMS),A,39.88
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,102.88
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,115.62
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.88
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.25
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97922
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97894
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97183
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (Min),A,73.75
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (Max),A,43.25
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,busbar,,N Current (Min),A,42.5
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,busbar,,N Current (Max),A,94.12
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.25
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (Min),A,66.0
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (Max),A,128.25
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (Min),A,92.88
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (Max),A,163.88
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (Min),A,69.0
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (Max),A,129.12
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96362
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92016
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95709
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (Min),A,23.88
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (Max),A,64.62
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (RMS),A,31.38
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.62
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98041
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9722
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (Min),A,63.25
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (Max),A,40.12
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.38
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,busbar,,N Current (Min),A,42.12
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,busbar,,N Current (Max),A,93.38
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.25
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (Min),A,56.25
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (Max),A,142.38
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (Min),A,93.75
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (Max),A,154.5
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (Min),A,65.62
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (Max),A,127.25
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95309
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93716
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96713
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (Min),A,24.5
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (Max),A,47.62
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (RMS),A,32.25
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95233
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98663
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (Min),A,74.38
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (Max),A,54.88
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.38
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.38
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,busbar,,N Current (Min),A,48.12
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,busbar,,N Current (Max),A,96.5
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.25
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (Min),A,48.38
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (Max),A,95.12
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (Min),A,102.12
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (Max),A,149.75
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (Min),A,71.75
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (Max),A,134.0
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96942
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94238
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96899
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (Min),A,23.5
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (Max),A,53.38
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (RMS),A,31.75
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.88
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.62
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.88
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9483
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97241
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (Min),A,85.88
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (Max),A,53.75
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.0
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,busbar,,N Current (Min),A,40.38
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,busbar,,N Current (Max),A,99.25
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (Min),A,53.0
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (Max),A,104.75
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (Min),A,79.25
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (Max),A,137.62
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (Min),A,73.12
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (Max),A,141.62
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97015
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95612
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.935
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (Min),A,26.0
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (Max),A,62.62
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (RMS),A,39.88
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.5
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93902
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96963
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
