Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (Min),A,83.88
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (Max),A,59.5
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.25
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.12
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,busbar,,N Current (Min),A,38.0
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,busbar,,N Current (Max),A,84.25
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.38
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (Min),A,48.75
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (Max),A,96.62
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (Min),A,85.0
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (Max),A,152.25
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (Min),A,80.0
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (Max),A,131.12
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97058
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94397
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94861
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (Min),A,25.62
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (Max),A,50.38
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (RMS),A,34.62
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97885
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (Min),A,70.5
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (Max),A,48.0
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.88
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,busbar,,N Current (Min),A,45.12
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,busbar,,N Current (Max),A,85.88
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (Min),A,58.5
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (Max),A,103.0
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (Min),A,91.62
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (Max),A,150.75
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (Min),A,70.38
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (Max),A,127.5
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97479
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91519
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93118
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (Min),A,25.0
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (Max),A,52.75
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (RMS),A,35.62
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.88
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.88
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91672
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98215
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (Min),A,79.5
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (Max),A,61.0
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.38
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,busbar,,N Current (Min),A,41.62
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,busbar,,N Current (Max),A,92.75
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (Min),A,46.0
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (Max),A,93.75
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (Min),A,82.75
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (Max),A,164.38
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (Min),A,76.38
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (Max),A,132.25
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97302
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95816
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8248
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (Min),A,28.5
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (Max),A,83.88
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (RMS),A,47.88
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.5
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.12
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98032
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98004
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (Min),A,98.38
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (Max),A,47.62
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,117.12
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,busbar,,N Current (Min),A,41.0
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,busbar,,N Current (Max),A,101.75
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.25
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (Min),A,49.38
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (Max),A,122.62
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (Min),A,96.25
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (Max),A,187.5
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (Min),A,62.75
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (Max),A,139.88
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98816
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9516
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80142
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (Min),A,31.88
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (Max),A,76.88
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (RMS),A,51.88
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,106.62
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.75
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.5
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97675
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97296
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97098
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (Min),A,62.88
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (Max),A,34.0
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,busbar,,N Current (Min),A,40.75
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,busbar,,N Current (Max),A,75.25
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.88
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (Min),A,73.88
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (Max),A,149.12
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (Min),A,80.25
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (Max),A,160.5
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (Min),A,39.5
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (Max),A,97.5
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98315
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96872
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.807
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (Min),A,30.62
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (Max),A,73.38
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (RMS),A,49.75
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.62
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.38
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9592
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97192
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (Min),A,51.38
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (Max),A,26.0
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,busbar,,N Current (Min),A,38.75
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,busbar,,N Current (Max),A,80.62
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.12
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (Min),A,85.75
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (Max),A,139.75
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (Min),A,79.5
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (Max),A,164.38
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (Min),A,47.12
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (Max),A,111.5
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98065
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95776
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86749
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (Min),A,23.12
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (Max),A,65.38
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (RMS),A,40.75
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,97.88
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97491
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96585
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98221
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (Min),A,78.62
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (Max),A,40.12
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,busbar,,N Current (Min),A,37.62
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,busbar,,N Current (Max),A,76.75
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (Min),A,56.88
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (Max),A,133.38
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (Min),A,82.0
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (Max),A,152.88
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (Min),A,57.12
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (Max),A,123.88
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98459
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96387
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94284
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (Min),A,24.0
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (Max),A,74.5
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,107.62
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,100.88
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.62
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
