Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9675
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96225
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97089
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (Min),A,69.0
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (Max),A,38.5
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,busbar,,N Current (Min),A,37.62
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,busbar,,N Current (Max),A,73.25
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.62
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (Min),A,58.0
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (Max),A,128.62
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (Min),A,82.12
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (Max),A,144.88
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (Min),A,61.38
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (Max),A,113.0
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98489
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95953
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91821
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (Min),A,24.12
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (Max),A,66.0
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (RMS),A,41.25
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.62
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.38
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.38
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.0
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96606
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96939
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9613
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (Min),A,66.12
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (Max),A,34.75
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,busbar,,N Current (Min),A,38.25
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,busbar,,N Current (Max),A,80.0
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.25
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (Min),A,60.12
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (Max),A,124.5
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (Min),A,83.75
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (Max),A,141.0
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (Min),A,47.88
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (Max),A,124.88
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98453
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94968
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94672
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (Min),A,24.38
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (Max),A,73.12
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,107.0
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.25
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96951
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96884
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95706
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (Min),A,65.5
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (Max),A,31.62
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,busbar,,N Current (Min),A,38.38
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,busbar,,N Current (Max),A,87.25
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.75
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (Min),A,57.88
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (Max),A,155.88
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (Min),A,72.62
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (Max),A,152.75
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (Min),A,42.62
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (Max),A,140.88
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96487
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96341
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (Min),A,24.62
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (Max),A,76.88
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,113.0
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.62
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.5
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.12
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97433
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95102
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96762
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (Min),A,63.5
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (Max),A,36.38
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,busbar,,N Current (Min),A,37.5
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,busbar,,N Current (Max),A,76.12
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.62
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (Min),A,63.12
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (Max),A,130.88
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (Min),A,73.38
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (Max),A,148.5
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (Min),A,54.25
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (Max),A,119.25
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99203
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96814
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93201
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (Min),A,27.62
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (Max),A,80.62
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (RMS),A,51.88
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,131.62
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,99.12
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92392
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95032
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96555
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (Min),A,65.62
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (Max),A,36.38
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,busbar,,N Current (Min),A,38.0
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,busbar,,N Current (Max),A,77.12
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.62
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (Min),A,59.0
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (Max),A,158.38
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (Min),A,74.38
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (Max),A,140.75
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (Min),A,57.5
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (Max),A,106.38
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.5
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95526
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88351
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82245
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (Min),A,22.88
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (Max),A,45.75
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (RMS),A,28.62
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94302
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86249
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97198
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (Min),A,68.38
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (Max),A,40.62
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,busbar,,N Current (Min),A,35.88
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,busbar,,N Current (Max),A,83.0
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.75
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (Min),A,34.5
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (Max),A,73.5
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (Min),A,42.75
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (Max),A,97.12
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (Min),A,42.12
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (Max),A,108.12
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.88
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.75
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96307
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85245
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79889
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (Min),A,25.75
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (Max),A,66.25
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (RMS),A,40.75
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.25
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9328
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94476
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (Min),A,85.5
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (Max),A,56.62
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,busbar,,N Current (Min),A,33.75
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,busbar,,N Current (Max),A,94.88
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.75
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (Min),A,30.12
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (Max),A,83.25
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (Min),A,49.5
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (Max),A,139.5
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (Min),A,50.88
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (Max),A,118.12
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.5
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95721
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84005
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73651
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (Min),A,22.25
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (Max),A,63.75
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
