Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94757
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91794
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99002
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (Min),A,83.25
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (Max),A,58.25
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,busbar,,N Current (Min),A,35.5
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,busbar,,N Current (Max),A,98.5
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (Min),A,29.75
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (Max),A,76.62
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (Min),A,41.12
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (Max),A,125.0
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (Min),A,58.0
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (Max),A,135.0
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.62
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97641
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91629
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89529
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (Min),A,23.25
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (Max),A,59.88
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.12
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9519
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97128
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98633
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (Min),A,80.75
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (Max),A,48.12
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,busbar,,N Current (Min),A,34.38
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,busbar,,N Current (Max),A,89.75
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.88
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (Min),A,47.0
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (Max),A,105.0
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (Min),A,46.88
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (Max),A,138.75
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (Min),A,56.12
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (Max),A,124.12
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98511
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94739
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90961
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (Min),A,26.75
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (Max),A,64.75
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (RMS),A,42.38
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.0
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.38
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95575
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97293
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97852
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (Min),A,62.38
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (Max),A,40.5
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,busbar,,N Current (Min),A,37.25
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,busbar,,N Current (Max),A,78.88
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.88
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (Min),A,69.38
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (Max),A,99.0
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (Min),A,67.38
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (Max),A,166.0
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (Min),A,58.0
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (Max),A,109.12
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98114
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95242
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97211
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (Min),A,25.25
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (Max),A,90.62
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (RMS),A,41.62
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,135.0
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,133.25
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.5
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.88
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96374
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97406
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97314
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (Min),A,75.25
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (Max),A,39.12
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,busbar,,N Current (Min),A,36.88
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,busbar,,N Current (Max),A,92.0
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (Min),A,55.12
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (Max),A,155.12
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (Min),A,77.75
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (Max),A,174.25
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (Min),A,58.38
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (Max),A,153.25
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96133
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94195
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (Min),A,24.62
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (Max),A,74.75
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (RMS),A,44.75
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.0
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,102.12
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,102.12
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.93
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98047
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97848
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97436
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (Min),A,54.5
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (Max),A,34.62
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,busbar,,N Current (Min),A,37.5
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,busbar,,N Current (Max),A,75.12
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.88
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (Min),A,69.38
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (Max),A,129.5
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (Min),A,89.25
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (Max),A,154.25
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (Min),A,65.5
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (Max),A,137.25
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96249
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92874
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (Min),A,33.0
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (Max),A,69.38
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (RMS),A,52.88
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.88
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,106.38
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,100.12
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98264
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97559
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9827
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (Min),A,52.25
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (Max),A,37.5
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,busbar,,N Current (Min),A,36.25
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,busbar,,N Current (Max),A,68.5
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (Min),A,89.0
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (Max),A,137.38
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (Min),A,82.62
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (Max),A,152.62
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (Min),A,69.5
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (Max),A,123.12
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98932
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93237
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89392
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (Min),A,32.12
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (Max),A,111.12
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (RMS),A,63.25
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,153.0
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.38
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97363
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96597
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97928
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (Min),A,75.38
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (Max),A,38.12
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,busbar,,N Current (Min),A,39.25
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,busbar,,N Current (Max),A,80.88
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.25
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (Min),A,83.5
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (Max),A,169.62
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.38
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (Min),A,74.38
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (Max),A,127.0
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (Min),A,55.25
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (Max),A,127.25
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.56
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98358
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91223
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92001
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (Min),A,24.75
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (Max),A,73.62
