Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (RMS),A,47.12
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,111.75
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.38
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.0
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97055
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97235
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97702
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (Min),A,55.88
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (Max),A,32.62
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,busbar,,N Current (Min),A,35.5
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,busbar,,N Current (Max),A,66.62
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.88
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (Min),A,64.38
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (Max),A,138.38
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (Min),A,73.88
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (Max),A,120.62
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (Min),A,57.12
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (Max),A,101.62
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97766
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9559
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9411
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (Min),A,24.62
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (Max),A,62.88
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (RMS),A,40.25
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,90.25
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.38
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96011
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97897
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97961
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (Min),A,50.5
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (Max),A,35.5
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,busbar,,N Current (Min),A,39.75
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,busbar,,N Current (Max),A,69.12
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.25
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (Min),A,65.12
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (Max),A,128.38
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (Min),A,98.88
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (Max),A,142.0
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (Min),A,60.75
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (Max),A,134.62
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97992
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.966
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93222
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (Min),A,30.38
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (Max),A,64.25
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (RMS),A,45.62
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,102.25
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.12
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97601
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (Min),A,57.38
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (Max),A,29.38
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,busbar,,N Current (Min),A,36.25
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,busbar,,N Current (Max),A,79.62
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (Min),A,80.62
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (Max),A,152.38
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (Min),A,104.25
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (Max),A,151.0
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (Min),A,50.88
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (Max),A,131.0
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96573
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95535
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91736
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (Min),A,26.62
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (Max),A,58.5
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (RMS),A,39.25
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.38
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98822
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96548
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94855
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (Min),A,44.75
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (Max),A,20.12
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,busbar,,N Current (Min),A,37.75
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,busbar,,N Current (Max),A,65.62
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.25
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (Min),A,70.25
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (Max),A,117.25
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (Min),A,87.88
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (Max),A,127.75
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (Min),A,51.12
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (Max),A,102.88
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96399
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96072
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85306
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (Min),A,25.38
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (Max),A,70.38
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (RMS),A,45.62
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.75
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.12
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98141
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9346
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96762
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (Min),A,46.25
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (Max),A,23.25
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,busbar,,N Current (Min),A,37.88
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,busbar,,N Current (Max),A,66.38
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.62
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (Min),A,56.88
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (Max),A,122.25
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (Min),A,70.0
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (Max),A,128.12
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (Min),A,47.12
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (Max),A,101.88
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97906
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96753
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95761
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (Min),A,22.75
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (Max),A,91.25
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (RMS),A,47.12
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,121.75
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.75
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,123.25
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.5
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97971
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96493
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96747
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (Min),A,67.38
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (Max),A,31.88
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,busbar,,N Current (Min),A,38.0
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,busbar,,N Current (Max),A,106.38
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (Min),A,48.25
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (Max),A,177.0
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (Min),A,85.75
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (Max),A,175.38
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (Min),A,44.25
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (Max),A,131.5
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97458
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91659
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (Min),A,25.25
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (Max),A,60.0
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (RMS),A,37.25
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.75
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,93.38
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,92.75
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97269
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96445
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9715
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (Min),A,59.5
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (Max),A,35.62
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,busbar,,N Current (Min),A,39.38
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,busbar,,N Current (Max),A,90.38
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.25
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (Min),A,55.88
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (Max),A,111.62
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (Min),A,78.25
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (Max),A,146.25
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (Min),A,77.62
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (Max),A,151.38
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
