Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97772
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90121
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98047
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (Min),A,23.62
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (Max),A,56.5
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (RMS),A,32.62
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.75
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.75
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94562
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97351
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93497
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (Min),A,59.0
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (Max),A,33.88
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,busbar,,N Current (Min),A,36.12
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,busbar,,N Current (Max),A,64.88
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.38
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (Min),A,53.5
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (Max),A,117.75
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (Min),A,83.5
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (Max),A,122.75
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (Min),A,62.38
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (Max),A,110.0
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9679
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91617
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98129
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (Min),A,24.25
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (Max),A,40.5
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (RMS),A,29.12
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95468
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98001
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95752
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (Min),A,54.38
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (Max),A,35.62
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,busbar,,N Current (Min),A,42.25
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,busbar,,N Current (Max),A,79.75
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.75
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (Min),A,52.88
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (Max),A,96.75
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (Min),A,84.75
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (Max),A,134.88
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (Min),A,62.5
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (Max),A,116.62
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96484
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93384
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96124
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (Min),A,23.88
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (Max),A,54.25
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (RMS),A,34.12
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,93.38
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.75
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94943
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94995
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (Min),A,82.25
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (Max),A,45.5
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,busbar,,N Current (Min),A,42.38
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,busbar,,N Current (Max),A,92.25
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.62
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (Min),A,53.12
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (Max),A,84.88
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (Min),A,71.5
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (Max),A,144.12
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.75
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (Min),A,61.88
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (Max),A,130.0
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96872
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95428
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94482
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (Min),A,25.25
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (Max),A,61.38
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (RMS),A,40.38
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.88
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.5
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93762
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90549
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94846
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (Min),A,40.88
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (Max),A,25.38
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,busbar,,N Current (Min),A,37.12
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,busbar,,N Current (Max),A,74.5
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.25
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (Min),A,54.12
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (Max),A,89.0
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (Min),A,74.38
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (Max),A,130.62
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (Min),A,47.25
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (Max),A,89.88
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.56
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96918
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93854
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94742
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (Min),A,24.5
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (Max),A,49.88
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (RMS),A,32.62
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.0
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95349
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9433
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92554
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (Min),A,38.25
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (Max),A,24.25
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,busbar,,N Current (Min),A,36.75
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,busbar,,N Current (Max),A,79.5
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.75
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (Min),A,49.25
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (Max),A,101.25
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (Min),A,75.62
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (Max),A,125.88
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (Min),A,44.88
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (Max),A,85.75
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97272
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92477
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95026
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (Min),A,22.25
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (Max),A,39.12
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.25
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96002
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86685
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92731
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (Min),A,39.38
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (Max),A,20.5
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,busbar,,N Current (Min),A,35.25
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,busbar,,N Current (Max),A,54.5
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.25
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (Min),A,49.75
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (Max),A,90.38
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (Min),A,60.75
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (Max),A,106.62
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (Min),A,46.0
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (Max),A,76.0
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97751
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91632
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9267
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (Min),A,23.0
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (Max),A,51.38
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (RMS),A,31.88
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93085
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88119
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89847
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (Min),A,43.62
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (Max),A,21.88
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,busbar,,N Current (Min),A,35.5
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,busbar,,N Current (Max),A,49.12
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.12
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (Min),A,50.88
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (Max),A,95.75
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (Min),A,61.12
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (Max),A,86.12
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (Min),A,42.88
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (Max),A,77.75
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T07:40:00.000+00:00,ambient,,Temperature,C,0.0
