Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96197
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92547
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92761
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (Min),A,21.5
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (Max),A,40.88
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94702
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8732
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96289
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (Min),A,38.5
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (Max),A,27.38
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,busbar,,N Current (Min),A,33.5
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,busbar,,N Current (Max),A,54.38
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.12
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (Min),A,47.75
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (Max),A,87.25
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (Min),A,60.0
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (Max),A,97.75
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (Min),A,51.0
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (Max),A,74.0
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95526
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91998
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92938
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (Min),A,20.75
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (Max),A,35.12
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (RMS),A,25.12
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.69
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93036
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88907
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95117
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (Min),A,33.38
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (Max),A,25.88
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,busbar,,N Current (Min),A,34.25
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,busbar,,N Current (Max),A,52.5
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.75
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (Min),A,46.12
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (Max),A,60.38
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (Min),A,59.88
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (Max),A,91.62
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (Min),A,45.0
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (Max),A,72.88
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93518
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91357
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93585
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (Min),A,20.62
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (Max),A,36.62
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (RMS),A,25.38
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.19
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94302
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8341
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95657
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (Min),A,41.5
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (Max),A,31.25
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,busbar,,N Current (Min),A,35.0
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,busbar,,N Current (Max),A,70.12
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.25
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (Min),A,35.0
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (Max),A,56.88
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (Min),A,59.0
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (Max),A,83.75
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (Min),A,46.5
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (Max),A,98.88
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94174
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92532
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8714
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (Min),A,22.38
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (Max),A,50.38
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (RMS),A,31.12
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93491
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86908
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95627
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (Min),A,38.25
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (Max),A,27.88
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,busbar,,N Current (Min),A,32.25
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,busbar,,N Current (Max),A,59.0
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (Min),A,37.62
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (Max),A,71.75
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (Min),A,58.12
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (Max),A,102.62
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (Min),A,37.0
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (Max),A,72.12
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91604
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90677
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89993
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (Min),A,22.25
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (Max),A,40.0
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.69
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.0
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90011
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93408
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91522
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (Min),A,32.62
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (Max),A,23.62
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,busbar,,N Current (Min),A,36.38
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,busbar,,N Current (Max),A,62.88
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.38
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (Min),A,36.38
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (Max),A,47.12
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (Min),A,60.5
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (Max),A,100.0
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (Min),A,36.0
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (Max),A,79.38
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93814
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90927
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95157
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (Min),A,20.12
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (Max),A,40.25
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (RMS),A,28.12
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92789
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88226
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92218
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (Min),A,40.5
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (Max),A,23.88
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,busbar,,N Current (Min),A,33.12
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,busbar,,N Current (Max),A,71.5
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.25
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (Min),A,39.12
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (Max),A,52.12
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (Min),A,57.25
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (Max),A,97.12
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (Min),A,42.62
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (Max),A,100.5
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9407
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90521
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93545
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (Min),A,20.12
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (Max),A,30.5
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.12
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91415
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83584
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84613
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (Min),A,20.88
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (Max),A,14.62
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,busbar,,N Current (Min),A,30.38
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,busbar,,N Current (Max),A,45.88
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (Min),A,38.5
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (Max),A,60.62
