Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (Min),A,56.75
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (Max),A,73.38
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (Min),A,40.88
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (Max),A,63.25
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9173
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89953
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94409
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (Min),A,20.5
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (Max),A,29.5
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (RMS),A,24.38
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88858
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8988
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83825
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (Min),A,23.12
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (Max),A,16.12
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,busbar,,N Current (Min),A,33.38
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,busbar,,N Current (Max),A,49.25
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.38
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (Min),A,37.12
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (Max),A,47.0
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (Min),A,56.75
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (Max),A,77.12
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (Min),A,40.12
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (Max),A,69.88
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91873
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89279
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94488
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (Min),A,20.0
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (Max),A,29.75
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.62
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.12
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91778
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84247
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89044
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (Min),A,28.0
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (Max),A,17.62
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,busbar,,N Current (Min),A,30.75
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,busbar,,N Current (Max),A,46.25
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.62
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (Min),A,37.0
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (Max),A,51.75
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (Min),A,55.25
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (Max),A,79.75
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (Min),A,42.38
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (Max),A,64.75
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87866
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87643
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92981
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (Min),A,20.12
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (Max),A,39.75
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (RMS),A,24.25
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.31
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93112
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81909
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89798
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (Min),A,28.62
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (Max),A,17.12
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,busbar,,N Current (Min),A,30.12
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,busbar,,N Current (Max),A,46.25
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (Min),A,35.62
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (Max),A,55.25
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (Min),A,51.88
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (Max),A,75.0
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (Min),A,39.38
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (Max),A,62.12
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86331
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88779
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93277
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (Min),A,20.88
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (Max),A,41.88
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.56
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93533
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88318
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85281
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (Min),A,31.0
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (Max),A,15.25
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,busbar,,N Current (Min),A,31.62
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,busbar,,N Current (Max),A,54.38
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (Min),A,34.75
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (Max),A,44.0
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (Min),A,56.75
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (Max),A,86.12
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (Min),A,37.62
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (Max),A,76.75
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.06
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89587
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87897
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86011
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (Min),A,19.75
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (Max),A,33.25
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (RMS),A,24.62
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.5
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94278
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91797
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80395
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (Min),A,25.88
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (Max),A,14.25
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,busbar,,N Current (Min),A,30.25
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,busbar,,N Current (Max),A,57.25
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.62
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (Min),A,33.0
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (Max),A,53.0
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (Min),A,61.38
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (Max),A,84.75
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (Min),A,29.88
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (Max),A,51.5
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.19
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89831
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88717
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85083
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (Min),A,19.5
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (Max),A,37.38
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (RMS),A,24.75
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.19
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93191
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87317
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78903
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (Min),A,33.0
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (Max),A,15.5
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,busbar,,N Current (Min),A,30.38
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,busbar,,N Current (Max),A,55.25
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (Min),A,30.88
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (Max),A,43.62
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (Min),A,55.38
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (Max),A,84.75
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (Min),A,29.88
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (Max),A,48.88
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88113
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88913
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91296
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (Min),A,18.75
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (Max),A,34.25
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (RMS),A,24.88
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.37
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.38
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9295
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83706
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79983
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (Min),A,21.0
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (Max),A,12.88
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
