Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,busbar,,N Current (Min),A,29.0
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,busbar,,N Current (Max),A,48.88
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (Min),A,30.5
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (Max),A,43.38
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (Min),A,52.88
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (Max),A,79.25
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (Min),A,29.88
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (Max),A,56.75
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85281
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89902
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85675
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (Min),A,22.25
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (Max),A,41.75
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (RMS),A,28.38
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.38
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9491
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83581
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84207
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (Min),A,22.25
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (Max),A,13.88
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,busbar,,N Current (Min),A,31.5
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,busbar,,N Current (Max),A,53.5
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.75
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (Min),A,30.5
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (Max),A,47.38
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (Min),A,54.12
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (Max),A,80.62
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (Min),A,29.38
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (Max),A,45.62
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.5
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.94
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9024
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90454
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85824
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (Min),A,19.75
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (Max),A,35.75
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (RMS),A,27.38
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.37
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93167
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81497
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82635
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (Min),A,21.25
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (Max),A,12.88
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,busbar,,N Current (Min),A,27.25
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,busbar,,N Current (Max),A,44.25
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.88
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (Min),A,30.0
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (Max),A,52.38
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (Min),A,54.75
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (Max),A,74.12
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (Min),A,28.88
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (Max),A,46.88
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.5
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.69
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9115
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9144
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8587
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (Min),A,22.38
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (Max),A,35.75
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.37
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.0
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9245
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84594
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78546
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (Min),A,19.75
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (Max),A,13.5
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,busbar,,N Current (Min),A,31.12
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,busbar,,N Current (Max),A,46.25
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.38
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (Min),A,29.62
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (Max),A,48.62
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.88
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (Min),A,58.12
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (Max),A,78.38
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (Min),A,28.62
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (Max),A,41.38
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.901
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90979
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87201
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (Max),A,36.62
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (RMS),A,26.88
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.0
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93936
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80557
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81433
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (Min),A,19.12
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (Max),A,13.0
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,busbar,,N Current (Min),A,29.75
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,busbar,,N Current (Max),A,48.75
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.62
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (Min),A,31.62
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (Max),A,42.75
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (Min),A,56.5
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (Max),A,79.38
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (Min),A,30.25
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (Max),A,48.88
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92734
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90756
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85049
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (Min),A,19.0
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (Max),A,35.25
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (RMS),A,24.62
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.31
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.0
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91626
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83484
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79098
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (Min),A,20.38
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (Max),A,12.12
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,busbar,,N Current (Min),A,28.38
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,busbar,,N Current (Max),A,42.25
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (Min),A,31.75
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (Max),A,52.0
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (Min),A,54.75
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (Max),A,73.62
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (Min),A,30.5
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (Max),A,45.12
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.81
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92862
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89606
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81509
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (Min),A,20.25
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (Max),A,31.25
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (RMS),A,24.12
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.69
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87875
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84408
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85949
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (Min),A,29.0
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (Max),A,14.0
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,busbar,,N Current (Min),A,29.12
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,busbar,,N Current (Max),A,47.62
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.88
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (Min),A,31.5
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (Max),A,49.88
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (Min),A,54.5
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (Max),A,75.38
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (Min),A,30.0
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (Max),A,47.25
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92508
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89139
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80566
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (Min),A,17.75
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (Max),A,34.38
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (RMS),A,24.12
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.69
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85135
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89129
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94922
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (Min),A,41.88
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (Max),A,22.25
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
