Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,busbar,,N Current (Min),A,31.38
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,busbar,,N Current (Max),A,58.38
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.38
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (Min),A,31.0
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (Max),A,43.75
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (Min),A,51.62
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (Max),A,92.62
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (Min),A,37.75
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (Max),A,53.88
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.25
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91571
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88772
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80859
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (Min),A,17.62
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (Max),A,36.0
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (RMS),A,23.75
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.31
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.07
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88492
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81546
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92932
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (Min),A,29.88
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (Max),A,19.88
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,busbar,,N Current (Min),A,29.5
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,busbar,,N Current (Max),A,47.0
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.62
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (Min),A,29.88
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (Max),A,52.62
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (Min),A,52.12
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (Max),A,78.25
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (Min),A,35.25
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (Max),A,51.88
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.44
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8807
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88864
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81512
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (Min),A,18.62
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (Max),A,39.88
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (RMS),A,25.38
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.5
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86935
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78534
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92007
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (Min),A,26.12
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (Max),A,19.75
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,busbar,,N Current (Min),A,29.75
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,busbar,,N Current (Max),A,42.88
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.62
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (Min),A,29.62
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (Max),A,41.62
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (Min),A,51.75
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (Max),A,71.0
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (Min),A,35.62
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (Max),A,51.25
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.81
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.0
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89325
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89801
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8049
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (Max),A,45.88
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (RMS),A,24.75
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.63
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78048
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8016
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93756
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (Min),A,29.88
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (Max),A,20.38
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,busbar,,N Current (Min),A,27.88
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,busbar,,N Current (Max),A,47.62
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (Min),A,28.38
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (Max),A,50.62
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (Min),A,51.62
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (Max),A,75.62
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (Min),A,36.12
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (Max),A,52.25
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.31
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92734
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90558
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81115
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (Min),A,19.0
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (Max),A,31.88
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (RMS),A,23.25
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.75
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82147
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90634
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85821
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (Min),A,31.25
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (Max),A,17.12
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.17
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,busbar,,N Current (Min),A,30.12
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,busbar,,N Current (Max),A,50.0
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.88
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (Min),A,30.25
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (Max),A,41.0
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (Min),A,56.25
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (Max),A,80.5
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (Min),A,29.62
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (Max),A,47.5
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.75
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92975
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90954
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86093
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (Min),A,17.25
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (Max),A,39.25
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.69
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90335
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84356
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81653
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (Min),A,19.12
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (Max),A,12.5
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,busbar,,N Current (Min),A,28.12
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,busbar,,N Current (Max),A,50.0
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (Min),A,31.0
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (Max),A,56.0
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (Min),A,52.0
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (Max),A,82.0
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (Min),A,28.5
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (Max),A,51.0
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.5
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.965
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85583
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80365
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (Min),A,17.38
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (Max),A,29.5
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (RMS),A,20.62
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.94
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9194
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89633
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86642
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (Min),A,22.88
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (Max),A,14.62
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,busbar,,N Current (Min),A,27.12
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,busbar,,N Current (Max),A,37.0
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.75
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (Min),A,40.0
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (Max),A,63.5
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (Min),A,51.12
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (Max),A,69.38
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (Min),A,28.88
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (Max),A,49.0
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.69
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91055
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88867
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81906
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (Min),A,18.38
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (Max),A,34.62
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (RMS),A,24.75
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86526
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90945
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85501
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (Min),A,21.75
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (Max),A,15.62
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
