Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.3
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,busbar,,N Current (Min),A,29.38
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,busbar,,N Current (Max),A,49.38
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.25
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (Min),A,33.12
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (Max),A,54.75
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (Min),A,59.12
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (Max),A,74.75
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (Min),A,29.5
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (Max),A,43.25
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.0
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89603
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89743
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84387
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (Min),A,19.88
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (Max),A,35.62
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91904
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91775
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83908
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (Min),A,33.25
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (Max),A,18.75
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.08
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,busbar,,N Current (Min),A,32.5
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,busbar,,N Current (Max),A,62.75
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.38
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (Min),A,33.62
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (Max),A,50.75
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (Min),A,61.12
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (Max),A,94.5
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (Min),A,29.62
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (Max),A,43.88
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.31
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9024
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89456
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82809
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (Min),A,20.0
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (Max),A,38.38
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (RMS),A,26.12
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.69
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.25
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87292
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89606
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82937
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (Min),A,24.5
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (Max),A,16.5
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,busbar,,N Current (Min),A,31.88
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,busbar,,N Current (Max),A,51.38
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (Min),A,34.12
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (Max),A,47.12
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (Min),A,60.0
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (Max),A,81.25
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (Min),A,30.0
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (Max),A,45.5
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90649
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88467
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7799
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (Min),A,18.75
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (Max),A,33.12
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (RMS),A,25.75
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.62
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90643
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88989
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89712
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (Min),A,31.88
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (Max),A,19.12
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,busbar,,N Current (Min),A,30.25
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,busbar,,N Current (Max),A,49.12
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.88
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (Min),A,34.38
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (Max),A,53.75
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (Min),A,59.38
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (Max),A,78.12
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (Min),A,30.75
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (Max),A,54.62
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.12
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.56
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.37
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90246
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90243
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82455
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (Min),A,22.62
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (Max),A,34.88
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (RMS),A,27.62
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91946
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90729
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91528
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (Min),A,30.12
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (Max),A,21.12
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,busbar,,N Current (Min),A,33.12
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,busbar,,N Current (Max),A,58.0
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.62
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (Min),A,34.62
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (Max),A,47.0
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (Min),A,62.0
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (Max),A,89.25
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (Min),A,31.25
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (Max),A,53.0
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.37
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90753
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90576
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82293
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (Min),A,20.12
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (Max),A,35.5
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (RMS),A,27.62
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.56
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.69
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91785
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8945
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76181
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (Min),A,27.88
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (Max),A,15.12
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,busbar,,N Current (Min),A,31.0
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,busbar,,N Current (Max),A,60.88
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.75
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (Min),A,34.12
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (Max),A,60.12
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (Min),A,59.88
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (Max),A,92.62
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (Min),A,30.62
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (Max),A,45.5
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91376
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89114
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80136
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (Min),A,18.5
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (Max),A,38.12
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (RMS),A,25.25
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.56
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.19
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92874
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86731
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77847
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (Min),A,20.38
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (Max),A,14.88
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,busbar,,N Current (Min),A,30.62
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,busbar,,N Current (Max),A,44.88
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.12
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (Min),A,33.88
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (Max),A,57.62
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (Min),A,59.62
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (Max),A,72.88
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (Min),A,31.12
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (Max),A,49.0
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.38
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.62
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.88
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91369
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88418
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81466
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (Min),A,19.5
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (Max),A,40.25
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (RMS),A,25.88
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.25
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.88
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94058
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9234
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79751
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
