Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (Min),A,29.62
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (Max),A,18.75
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,busbar,,N Current (Min),A,30.12
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,busbar,,N Current (Max),A,52.25
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (Min),A,34.5
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (Max),A,51.5
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (Min),A,59.62
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (Max),A,85.75
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (Min),A,31.62
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (Max),A,51.0
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.94
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90091
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88699
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81064
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (Min),A,19.75
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (Max),A,41.88
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.75
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88672
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89352
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8294
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (Min),A,23.25
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (Max),A,16.62
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,busbar,,N Current (Min),A,33.12
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,busbar,,N Current (Max),A,51.25
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.38
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (Min),A,33.0
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (Max),A,54.62
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (Min),A,57.75
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (Max),A,78.0
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (Min),A,32.75
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (Max),A,58.5
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.56
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.31
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87576
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88498
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.785
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (Min),A,20.62
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (Max),A,31.75
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.31
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86276
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81421
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85754
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (Min),A,24.75
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (Max),A,16.12
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,busbar,,N Current (Min),A,30.75
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,busbar,,N Current (Max),A,47.0
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.25
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (Min),A,31.75
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (Max),A,46.62
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (Min),A,51.75
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (Max),A,75.25
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (Min),A,33.38
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (Max),A,50.25
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.81
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.63
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89364
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89148
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81454
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (Min),A,18.62
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (Max),A,44.25
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (RMS),A,25.75
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.31
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89432
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81707
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86737
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (Min),A,26.62
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (Max),A,17.12
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,busbar,,N Current (Min),A,31.0
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,busbar,,N Current (Max),A,47.62
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.88
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (Min),A,32.12
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (Max),A,53.5
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (Min),A,51.62
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (Max),A,74.38
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (Min),A,34.38
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (Max),A,55.5
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.62
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88534
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9183
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85397
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (Min),A,23.12
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (Max),A,43.38
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.69
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93759
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85446
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80649
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (Min),A,24.25
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (Max),A,15.5
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.97
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,busbar,,N Current (Min),A,30.88
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,busbar,,N Current (Max),A,49.88
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.25
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (Min),A,33.5
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (Max),A,55.62
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (Min),A,58.88
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (Max),A,82.25
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (Min),A,34.5
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (Max),A,53.5
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.38
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90594
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91879
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8085
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (Min),A,19.38
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (Max),A,44.25
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (RMS),A,29.38
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.31
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89813
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72689
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79348
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (Min),A,22.88
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (Max),A,16.62
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,busbar,,N Current (Min),A,31.12
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,busbar,,N Current (Max),A,48.25
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.12
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (Min),A,33.0
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (Max),A,49.5
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (Min),A,53.62
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (Max),A,76.88
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (Min),A,33.62
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (Max),A,57.62
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.19
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89899
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91879
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83011
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (Min),A,22.88
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (Max),A,38.5
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.5
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.25
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8966
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7677
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85858
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (Min),A,26.88
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (Max),A,17.25
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,busbar,,N Current (Min),A,32.25
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,busbar,,N Current (Max),A,52.75
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.25
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (Min),A,33.62
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (Max),A,48.0
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (Min),A,58.38
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (Max),A,80.88
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (Min),A,33.75
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (Max),A,49.12
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.32
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90149
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92541
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84253
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (Min),A,25.38
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (Max),A,39.12
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (RMS),A,31.12
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.5
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
