Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91235
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80517
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82861
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (Min),A,25.38
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (Max),A,16.62
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,busbar,,N Current (Min),A,35.38
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,busbar,,N Current (Max),A,48.25
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.12
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (Min),A,33.62
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (Max),A,48.62
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (Min),A,58.88
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (Max),A,78.75
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (Min),A,34.12
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (Max),A,54.25
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.88
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96426
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9111
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84387
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (Min),A,19.25
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (Max),A,35.38
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (RMS),A,25.25
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.06
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93118
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87576
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89062
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (Min),A,32.38
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (Max),A,20.5
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,busbar,,N Current (Min),A,31.5
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,busbar,,N Current (Max),A,44.75
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.25
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (Min),A,39.12
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (Max),A,66.88
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (Min),A,57.12
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (Max),A,87.62
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (Min),A,35.5
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (Max),A,57.88
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95419
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89337
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83734
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (Min),A,19.5
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (Max),A,38.0
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (RMS),A,25.25
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87982
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88022
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93402
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (Min),A,34.5
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (Max),A,25.0
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,busbar,,N Current (Min),A,32.88
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,busbar,,N Current (Max),A,54.88
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.75
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (Min),A,35.0
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (Max),A,74.88
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (Min),A,57.62
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (Max),A,80.75
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (Min),A,40.62
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (Max),A,63.0
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.0
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93005
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91095
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87463
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (Min),A,20.0
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (Max),A,40.5
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.12
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89682
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86743
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94031
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (Min),A,43.62
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (Max),A,27.25
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,busbar,,N Current (Min),A,37.88
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,busbar,,N Current (Max),A,57.25
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.75
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (Min),A,35.5
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (Max),A,54.25
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (Min),A,59.62
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (Max),A,88.38
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (Min),A,48.0
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (Max),A,77.25
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94073
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92425
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91757
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (Min),A,19.88
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (Max),A,39.75
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (RMS),A,25.38
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.94
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92871
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90021
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94836
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (Min),A,36.62
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (Max),A,27.12
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,busbar,,N Current (Min),A,37.62
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,busbar,,N Current (Max),A,55.75
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.12
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (Min),A,38.12
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (Max),A,57.25
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (Min),A,61.38
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (Max),A,87.88
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (Min),A,51.88
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (Max),A,71.12
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-14T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.75
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88992
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84823
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89981
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Min),A,20.5
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Max),A,30.62
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,23.62
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.56
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92416
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84277
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82742
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Min),A,23.38
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Max),A,16.12
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Min),A,33.38
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Max),A,46.88
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.88
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Min),A,39.12
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Max),A,60.25
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Min),A,52.38
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Max),A,73.75
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Min),A,39.12
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Max),A,66.38
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.69
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87817
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86673
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91571
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Min),A,21.75
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Max),A,35.75
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,25.25
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.56
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92316
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90674
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77877
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Min),A,21.5
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Max),A,17.12
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Min),A,36.38
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Max),A,49.62
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.12
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Min),A,39.75
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Max),A,50.62
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Min),A,59.88
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Max),A,84.75
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Min),A,40.25
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Max),A,61.75
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91653
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86172
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94907
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Min),A,21.12
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Max),A,31.88
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,23.75
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
