Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.0
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8959
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87192
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81088
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Min),A,18.88
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Max),A,16.12
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Min),A,35.5
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Max),A,46.0
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.88
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Min),A,41.75
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Max),A,63.75
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Min),A,55.75
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Max),A,74.12
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Min),A,44.88
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Max),A,66.62
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90365
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87304
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92657
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Min),A,21.12
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Max),A,30.62
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,23.38
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.06
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.56
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87387
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86462
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83456
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Min),A,26.62
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Max),A,17.62
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Min),A,34.75
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Max),A,49.62
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.38
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Min),A,40.5
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Max),A,63.12
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Min),A,55.38
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Max),A,92.38
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Min),A,43.25
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Max),A,61.62
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90063
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89737
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93075
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Min),A,22.25
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Max),A,35.75
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,26.62
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.62
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.56
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92776
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87079
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85028
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Min),A,27.12
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Max),A,19.38
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Min),A,37.38
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Max),A,53.38
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Min),A,42.12
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Max),A,69.25
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Min),A,55.88
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Max),A,94.5
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Min),A,46.12
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Max),A,72.0
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93991
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91931
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92181
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Min),A,24.62
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Max),A,38.12
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.31
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94876
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90939
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.863
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Min),A,27.5
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Max),A,19.88
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Min),A,40.38
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Max),A,54.5
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Min),A,51.75
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Max),A,88.88
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Min),A,73.75
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Max),A,95.25
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Min),A,46.25
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Max),A,62.0
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93103
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92221
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91113
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Min),A,24.0
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Max),A,43.25
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,28.88
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92596
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93191
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93429
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Min),A,34.25
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Max),A,25.38
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Min),A,38.12
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Max),A,62.25
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.25
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Min),A,45.12
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Max),A,72.75
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Min),A,71.25
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Max),A,99.0
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Min),A,47.12
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Max),A,73.0
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.44
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92016
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90436
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88977
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Min),A,24.12
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Max),A,34.75
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,28.88
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90671
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92325
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90051
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Min),A,32.62
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Max),A,23.25
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Min),A,41.75
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Max),A,59.5
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.88
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Min),A,44.62
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Max),A,71.88
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Min),A,69.0
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Max),A,94.62
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Min),A,46.62
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Max),A,65.62
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96243
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89746
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92029
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Min),A,27.25
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Max),A,49.88
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.38
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91717
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94858
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93603
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Min),A,41.38
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Max),A,29.62
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Min),A,44.25
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Max),A,52.5
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.12
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Min),A,60.25
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Max),A,94.25
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Min),A,71.0
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Max),A,102.12
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Min),A,52.12
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Max),A,84.75
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95666
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91385
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94934
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
