Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Min),A,27.12
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Max),A,37.62
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,30.25
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93765
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93799
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94018
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Min),A,36.0
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Max),A,27.75
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Min),A,45.88
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Max),A,61.62
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Min),A,63.0
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Max),A,85.5
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Min),A,71.88
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Max),A,103.12
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Min),A,59.38
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Max),A,97.0
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9505
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91806
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96124
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Min),A,27.12
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Max),A,38.75
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,30.25
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93008
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93463
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93124
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Min),A,43.5
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Max),A,30.12
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Min),A,46.75
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Max),A,75.0
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Min),A,59.12
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Max),A,81.88
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Min),A,73.25
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Max),A,106.0
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Min),A,64.62
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Max),A,110.0
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94989
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92047
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95261
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Min),A,28.38
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Max),A,37.75
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95026
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92355
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92068
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Min),A,36.38
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Max),A,26.0
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Min),A,47.75
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Max),A,61.75
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.25
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Min),A,59.0
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Max),A,90.38
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Min),A,73.75
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Max),A,106.12
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Min),A,61.12
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Max),A,99.0
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95685
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91937
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96283
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Min),A,29.38
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Max),A,42.88
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95584
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9729
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Min),A,70.25
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Max),A,45.12
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Min),A,51.0
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Max),A,95.25
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Min),A,68.38
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Max),A,98.0
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Min),A,84.62
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Max),A,129.88
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Min),A,79.62
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Max),A,151.12
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96735
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93127
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94357
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Min),A,28.75
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Max),A,43.62
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,35.25
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95239
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95709
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9743
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Min),A,60.38
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Max),A,44.25
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Min),A,52.0
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Max),A,75.5
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Min),A,66.0
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Max),A,96.25
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Min),A,84.88
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Max),A,117.88
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Min),A,87.62
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Max),A,115.75
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9765
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89453
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9491
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Min),A,30.88
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Max),A,60.62
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,43.88
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.62
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.0
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93362
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9314
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96124
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Min),A,61.5
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Max),A,44.12
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Min),A,54.12
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Max),A,82.25
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.25
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Min),A,71.25
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Max),A,120.5
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Min),A,72.12
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Max),A,110.38
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Min),A,80.88
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Max),A,129.38
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97949
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93845
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95306
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Min),A,30.88
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Max),A,60.38
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,40.62
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,98.25
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95444
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92383
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96771
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Min),A,53.25
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Max),A,41.12
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Min),A,52.62
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Max),A,68.5
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.38
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Min),A,78.0
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Max),A,139.25
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Min),A,81.0
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Max),A,127.0
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Min),A,79.0
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Max),A,122.88
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
